Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.01,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,19.39,10.56
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,33.79,24.96
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,47.87,38.45
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,62.89,52.59
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,77.72,66.32
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,90.97,78.51
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,104.07,90.39
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,119.61,104.35
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,140.71,116.56
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,158.67,128.06
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,184.92,148.06
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,207.5,166.68
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,230.22,185.95
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,235.88,192.73
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,238.6,196.57
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,253.38,209.19
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,268.53,222.12
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,240.11,198.99
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,205.51,170.25
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,235.12,194.94
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,264.45,219.19
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,214.01,177.17
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,155.95,128.21
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,199.25,165.43
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,253.92,211.78
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,158.86,131.75
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,61.91,48.34
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,106.72,87.39
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,155.92,129.86
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,142.52,118.72
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,129.11,107.55
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,113.42,94.12
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,97.64,80.44
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,80.97,65.96
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,64.01,50.97
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,47.25,35.84
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,29.84,20.05
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,17.18,7.38
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.46,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.64,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.02,0.2
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,13.18,6.31
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,19.35,12.23
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,25.53,18.12
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,31.72,23.95
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,38.36,30.12
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,45.01,36.23
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,68.66,57.76
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,90.53,73.78
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,101.95,83.39
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,113.49,93.04
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,145.79,119.67
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,179.52,147.17
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,195.55,159.92
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,216.84,177.2
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,181.49,148.23
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,139.65,113.62
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,115.73,93.66
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,91.26,73.0
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,128.75,104.6
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,167.06,136.28
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,157.18,127.97
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,147.02,119.59
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,224.38,184.64
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,302.1,248.29
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,156.13,128.31
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,14.1,6.66
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,53.02,40.73
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,93.57,75.71
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,85.4,68.86
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,77.2,62.08
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,67.49,53.8
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,57.74,45.39
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,47.69,36.65
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,37.93,28.01
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,28.64,19.59
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,19.36,11.1
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,11.43,3.21
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,13.19,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,23.88,14.06
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,31.31,22.47
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,38.57,29.56
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,42.56,33.44
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,46.52,37.13
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,69.03,57.59
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,90.15,76.49
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,104.94,89.26
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,120.17,94.25
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,153.04,116.47
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,181.43,143.38
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,202.6,159.91
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,221.62,175.07
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,255.25,201.05
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,294.32,232.09
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,319.46,252.82
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,346.42,274.94
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,432.56,342.76
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,537.11,425.9
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,570.84,453.8
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,602.01,479.43
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,627.29,500.96
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,649.47,519.8
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,667.43,535.45
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,682.15,548.51
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,693.63,558.66
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,697.96,563.47
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,695.65,563.29
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,689.93,560.44
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,675.4,550.59
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,657.74,538.23
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,630.83,517.6
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,601.32,494.34
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,556.08,459.49
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,509.41,421.77
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,444.25,367.03
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,379.68,309.41
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,282.7,209.62
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,141.34,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,11.37,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,22.26,12.88
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,28.23,19.97
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,34.14,25.85
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,37.14,28.79
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,40.18,31.59
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,42.28,33.48
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,49.91,40.37
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,51.96,41.98
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,63.51,41.81
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,117.17,62.11
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,171.58,98.88
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,225.06,143.1
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,278.21,190.64
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,329.54,238.33
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,379.77,285.07
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,427.47,328.57
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,473.09,369.22
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,514.58,406.18
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,553.65,440.28
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,588.79,469.83
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,620.99,496.35
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,647.96,519.24
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,671.63,539.27
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,689.44,554.6
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,703.69,567.09
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,711.64,574.76
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,715.97,579.67
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,713.26,578.75
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,707.09,575.36
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,692.37,565.77
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,679.98,557.88
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,651.55,536.43
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,620.52,512.45
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,575.49,477.72
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,529.05,440.1
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,461.03,383.16
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,393.82,323.41
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,288.23,218.63
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,154.8,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,13.64,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,24.82,14.96
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,33.1,24.42
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,41.15,32.42
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,45.42,36.64
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,49.65,40.64
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,52.52,43.31
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,55.36,45.89
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,56.62,46.86
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,71.72,51.23
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,119.95,70.07
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,169.62,104.01
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,218.78,144.82
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,268.34,189.24
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,316.53,233.83
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,364.1,277.76
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,408.83,317.99
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,454.78,358.17
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,494.02,392.8
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,531.05,424.74
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,531.34,426.95
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,520.89,419.61
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,498.63,403.16
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,465.04,377.04
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,427.31,347.0
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,376.13,305.79
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,444.77,363.91
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,516.15,423.14
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,342.67,283.49
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,145.21,117.68
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,132.65,107.93
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,120.05,97.67
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,105.21,85.24
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,90.22,72.55
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,75.07,59.65
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,59.7,46.33
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,44.62,32.97
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,29.11,19.15
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,17.62,8.31
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.14,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.18,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,15.92,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,27.43,16.78
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,38.26,28.61
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,48.81,38.85
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,56.68,46.33
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,64.33,53.39
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,71.1,59.57
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,75.24,63.25
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,78.01,65.51
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,87.27,73.54
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,88.01,59.07
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.61
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,70.37,55.15
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,77.05,60.64
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,76.62,60.16
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,76.18,59.71
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,95.84,76.16
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,115.49,92.43
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,117.03,93.64
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,118.58,94.9
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,103.73,82.3
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,88.68,69.57
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,83.33,65.13
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,77.97,60.67
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,71.73,55.47
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,65.5,50.28
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,42.41,30.71
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,19.4,11.06
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,12.77,5.38
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.16,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,68.22,53.33
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,139.4,113.93
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,122.06,99.24
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,104.68,84.53
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,243.25,205.06
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,356.42,298.3
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,296.26,245.28
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,237.75,193.26
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,137.07,103.15
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.89,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,12.73,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,23.04,13.12
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,29.64,20.78
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,36.12,27.1
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,43.06,33.64
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,46.67,36.98
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,71.04,58.96
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,101.09,85.67
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,72.78,59.93
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,58.89,47.21
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,110.21,57.98
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,168.63,97.66
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,219.3,138.14
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,270.31,182.26
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,320.08,226.75
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,369.0,270.31
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,415.21,311.03
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,459.92,349.52
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,501.58,385.78
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,541.04,419.49
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,576.17,448.51
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,608.68,474.87
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,635.94,497.53
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,660.03,517.46
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,678.83,533.26
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,694.23,546.37
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,703.41,554.35
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,709.06,559.35
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,707.56,559.06
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,702.6,556.38
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,688.95,546.67
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,672.15,534.39
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,651.98,519.47
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,623.64,497.84
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,581.51,468.71
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,537.9,436.35
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,472.91,384.41
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,408.56,329.54
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,307.16,235.21
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,198.11,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,84.32,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,13.19,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,23.95,13.77
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,31.38,22.23
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,38.64,29.26
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,42.61,33.1
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,46.56,36.73
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,53.44,42.89
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,55.92,44.96
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,55.94,44.7
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,62.77,50.48
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,113.39,61.1
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,165.28,95.27
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,214.88,150.34
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,237.36,183.09
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,221.6,173.39
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,195.73,154.63
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,212.69,167.84
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,233.09,183.72
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,286.31,225.63
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,348.33,274.43
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,273.14,215.45
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,189.14,148.28
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,263.97,208.65
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,347.35,274.53
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,432.12,342.54
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,522.84,414.1
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,400.65,318.64
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,260.74,206.82
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,429.36,345.37
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,597.39,476.29
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,634.35,503.82
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,663.95,525.86
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,639.5,506.11
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,612.34,484.07
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,567.01,451.81
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,520.19,416.82
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,462.03,371.05
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,399.81,319.06
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,230.08,175.48
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,44.39,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,12.73,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,23.08,13.22
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,29.68,21.0
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,36.17,27.45
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,43.14,34.07
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,46.77,37.47
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,48.98,39.52
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,51.23,41.53
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,52.23,42.27
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,59.81,48.98
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,112.08,60.39
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,171.45,101.81
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,223.93,145.63
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,276.41,193.36
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,327.41,241.86
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,377.51,289.82
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,424.41,334.12
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,469.55,376.0
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,511.17,414.76
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,550.51,450.81
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,585.58,481.78
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,617.83,509.72
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,645.16,534.12
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,669.3,555.56
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,687.63,572.09
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,702.49,585.66
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,711.1,595.26
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,716.16,601.96
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,713.49,600.97
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,712.58,601.54
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,510.73,435.64
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,288.31,244.89
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,469.38,404.02
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,619.35,532.12
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,574.81,494.53
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,528.68,454.82
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,465.61,398.87
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,398.62,337.16
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,231.17,186.01
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,48.38,2.94
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,15.01,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,13.19,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,24.01,14.38
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,31.02,22.68
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,37.88,29.53
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,41.93,33.54
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,50.28,41.38
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,52.78,43.63
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,55.3,45.82
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,56.53,46.77
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,63.97,53.39
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,116.3,65.03
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,169.91,101.51
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,223.07,145.79
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,281.02,197.68
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,331.49,244.51
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,381.04,290.33
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,428.32,333.54
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,473.82,374.07
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,515.34,410.94
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,554.55,444.92
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,589.52,473.83
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,621.7,499.68
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,648.23,521.43
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,671.54,540.26
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,689.44,555.01
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,703.86,566.96
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,716.14,577.55
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,721.05,582.72
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,719.33,583.0
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,714.09,580.37
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,699.14,571.12
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,680.95,559.43
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,652.57,539.24
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,621.52,516.37
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,575.81,480.63
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,534.01,446.34
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,466.66,390.12
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,400.39,331.98
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,300.81,241.07
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,193.61,52.87
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,77.93,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,13.19,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,23.94,14.31
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,31.36,22.95
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,38.61,30.13
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,56.31,46.67
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,69.6,58.87
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,75.25,63.94
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,80.75,68.73
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,92.98,79.54
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,108.22,92.88
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,126.93,81.92
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,170.03,102.16
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,223.4,154.1
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,261.42,194.69
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,284.84,220.94
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,293.67,233.48
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,325.98,259.35
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,362.98,288.99
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,382.53,305.23
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,400.83,320.21
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,497.23,396.56
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,605.77,481.07
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,507.82,406.0
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,378.2,303.75
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,407.29,328.85
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,446.69,360.84
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,357.49,290.14
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,262.96,213.7
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,338.81,277.92
2016,1,11,15,0,271.0,202.0,1.4,11.0,330.0,416.78,341.87
