Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,527.0,141.0,1.3,11.0,364.5,545.31,446.1
2016,1,11,15,30,783.0,80.0,1.2,11.0,399.0,659.68,535.37
2016,1,11,15,45,753.0,75.5,1.1,11.0,354.5,631.43,513.07
2016,1,11,16,0,723.0,71.0,1.0,11.0,310.0,604.84,492.79
2016,1,11,16,15,676.0,65.5,0.95,10.5,262.5,559.9,459.03
2016,1,11,16,30,629.0,60.0,0.9,10.0,215.0,513.77,422.93
2016,1,11,16,45,561.0,52.0,0.85,9.5,167.5,450.52,371.33
2016,1,11,17,0,493.0,44.0,0.8,9.0,120.0,388.13,317.66
2016,1,11,17,15,369.0,32.5,0.85,8.5,77.5,290.9,230.95
2016,1,11,17,30,245.0,21.0,0.9,8.0,35.0,187.23,68.39
2016,1,11,17,45,122.5,10.5,0.95,7.5,17.5,74.26,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,3.15,3.0,30.5,12.28,0.0
2016,1,12,8,0,403.0,27.0,3.5,4.0,61.0,22.15,12.62
2016,1,12,8,15,507.0,35.5,3.35,4.5,108.0,30.98,22.26
2016,1,12,8,30,611.0,44.0,3.2,5.0,155.0,37.65,28.85
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.0,41.32,32.39
2016,1,12,9,0,735.0,55.0,2.9,7.0,255.0,45.01,35.76
2016,1,12,9,15,773.5,59.0,2.7,8.0,303.0,47.29,37.71
2016,1,12,9,30,812.0,63.0,2.5,9.0,351.0,49.59,39.58
2016,1,12,9,45,839.0,66.0,2.35,10.0,394.5,51.01,40.62
2016,1,12,10,0,866.0,69.0,2.2,11.0,438.0,58.22,46.8
2016,1,12,10,15,884.0,71.0,2.05,11.5,476.5,117.26,63.67
2016,1,12,10,30,902.0,73.0,1.9,12.0,515.0,170.55,98.44
2016,1,12,10,45,914.5,74.5,1.8,13.0,546.5,223.27,140.61
2016,1,12,11,0,927.0,76.0,1.7,14.0,578.0,275.94,186.08
2016,1,12,11,15,935.5,77.0,1.6,14.0,601.5,326.82,231.95
2016,1,12,11,30,944.0,78.0,1.5,14.0,625.0,376.8,276.88
2016,1,12,11,45,950.5,78.5,1.4,14.5,641.0,424.48,318.6
2016,1,12,12,0,957.0,79.0,1.3,15.0,657.0,470.61,357.8
2016,1,12,12,15,959.0,79.0,1.25,15.0,664.5,512.5,393.47
2016,1,12,12,30,961.0,79.0,1.2,15.0,672.0,552.07,426.35
2016,1,12,12,45,960.0,79.0,1.15,15.5,670.5,587.57,454.45
2016,1,12,13,0,959.0,79.0,1.1,16.0,669.0,620.24,479.59
2016,1,12,13,15,956.0,78.5,1.05,16.0,659.0,648.26,501.58
2016,1,12,13,30,953.0,78.0,1.0,16.0,649.0,673.1,520.8
2016,1,12,13,45,946.5,77.5,1.0,16.0,631.0,692.43,536.29
2016,1,12,14,0,940.0,77.0,1.0,16.0,613.0,708.3,549.17
2016,1,12,14,15,930.5,75.5,0.9,16.0,587.0,717.57,556.06
2016,1,12,14,30,921.0,74.0,0.8,16.0,561.0,723.26,559.88
2016,1,12,14,45,905.0,73.0,0.75,16.0,527.5,721.48,558.95
2016,1,12,15,0,889.0,72.0,0.7,16.0,494.0,716.23,555.77
2016,1,12,15,15,869.0,69.5,0.55,15.5,454.0,708.53,550.51
2016,1,12,15,30,849.0,67.0,0.4,15.0,414.0,692.31,539.19
2016,1,12,15,45,820.0,64.0,0.3,15.0,369.0,666.15,520.55
2016,1,12,16,0,791.0,61.0,0.2,15.0,324.0,637.29,499.82
2016,1,12,16,15,747.5,56.5,0.3,14.0,275.5,594.45,472.39
2016,1,12,16,30,704.0,52.0,0.4,13.0,227.0,549.97,441.54
2016,1,12,16,45,635.5,45.5,0.55,12.5,177.5,486.02,392.95
2016,1,12,17,0,567.0,39.0,0.7,12.0,128.0,422.41,340.98
2016,1,12,17,15,445.0,29.5,0.8,11.0,84.0,325.62,256.96
2016,1,12,17,30,323.0,20.0,0.9,10.0,40.0,225.23,100.44
2016,1,12,17,45,161.5,10.0,1.05,9.5,20.0,94.79,0.0
2016,1,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.5,14.0,2.55,5.0,30.5,12.73,0.0
2016,1,13,8,0,385.0,28.0,2.9,6.0,61.0,23.04,13.27
2016,1,13,8,15,489.5,37.0,2.8,6.5,107.5,29.64,20.89
2016,1,13,8,30,594.0,46.0,2.7,7.0,154.0,36.11,27.23
2016,1,13,8,45,655.0,52.0,2.65,8.0,203.5,43.5,34.11
2016,1,13,9,0,716.0,58.0,2.6,9.0,253.0,47.52,37.75
2016,1,13,9,15,688.5,67.5,2.8,10.0,282.5,49.27,39.19
2016,1,13,9,30,661.0,77.0,3.0,11.0,312.0,54.76,43.91
2016,1,13,9,45,754.0,75.0,3.2,12.0,374.0,57.52,46.1
2016,1,13,10,0,847.0,73.0,3.4,13.0,436.0,60.89,48.78
2016,1,13,10,15,865.5,75.5,3.5,13.5,474.0,112.97,60.24
2016,1,13,10,30,884.0,78.0,3.6,14.0,512.0,166.3,95.18
2016,1,13,10,45,896.0,80.0,3.7,14.5,543.5,224.49,142.25
2016,1,13,11,0,908.0,82.0,3.8,15.0,575.0,276.72,187.99
2016,1,13,11,15,917.0,83.5,3.8,15.0,599.0,327.45,234.25
2016,1,13,11,30,926.0,85.0,3.8,15.0,623.0,377.38,279.93
2016,1,13,11,45,930.5,86.0,3.85,15.5,638.5,424.18,322.11
2016,1,13,12,0,935.0,87.0,3.9,16.0,654.0,469.34,361.99
2016,1,13,12,15,937.5,87.0,3.9,16.0,661.5,510.84,398.69
2016,1,13,12,30,940.0,87.0,3.9,16.0,669.0,550.11,432.8
2016,1,13,12,45,940.0,87.0,3.9,16.0,668.0,585.67,463.31
2016,1,13,13,0,940.0,87.0,3.9,16.0,667.0,618.53,491.11
2016,1,13,13,15,936.5,86.5,3.85,16.0,657.5,645.98,514.18
2016,1,13,13,30,933.0,86.0,3.8,16.0,648.0,670.27,534.47
2016,1,13,13,45,926.5,85.0,3.8,16.0,629.5,688.89,550.37
2016,1,13,14,0,920.0,84.0,3.8,16.0,611.0,704.09,563.54
2016,1,13,14,15,910.0,83.0,3.75,16.0,585.0,713.5,572.06
2016,1,13,14,30,900.0,82.0,3.7,16.0,559.0,719.4,577.76
2016,1,13,14,45,885.0,80.0,3.65,16.0,526.0,722.25,580.77
2016,1,13,15,0,870.0,78.0,3.6,16.0,493.0,716.93,577.8
2016,1,13,15,15,849.0,75.0,3.35,15.5,453.5,702.79,568.59
2016,1,13,15,30,828.0,72.0,3.1,15.0,414.0,685.4,556.86
2016,1,13,15,45,797.0,69.0,2.85,14.5,369.0,657.98,537.29
2016,1,13,16,0,766.0,66.0,2.6,14.0,324.0,627.91,515.27
2016,1,13,16,15,721.5,61.0,2.4,13.0,275.5,584.02,482.59
2016,1,13,16,30,677.0,56.0,2.2,12.0,227.0,538.5,446.92
2016,1,13,16,45,606.5,49.5,2.0,11.5,178.0,479.29,397.32
2016,1,13,17,0,536.0,43.0,1.8,11.0,129.0,416.09,342.13
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.5,320.33,256.73
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,220.33,113.3
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,88.64,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,139.5,16.0,2.75,8.0,28.0,14.55,0.0
2016,1,14,8,0,279.0,32.0,3.1,9.0,56.0,26.67,16.06
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,35.29,25.6
2016,1,14,8,30,491.0,55.0,3.0,10.0,145.0,43.66,33.65
2016,1,14,8,45,562.5,62.0,3.0,10.5,193.5,47.78,37.62
2016,1,14,9,0,634.0,69.0,3.0,11.0,242.0,51.91,41.39
2016,1,14,9,15,676.5,74.0,3.25,12.0,289.0,54.25,43.33
2016,1,14,9,30,719.0,79.0,3.5,13.0,336.0,56.61,45.2
2016,1,14,9,45,752.5,82.0,3.8,14.0,379.5,57.43,45.64
2016,1,14,10,0,786.0,85.0,4.1,15.0,423.0,69.43,55.91
2016,1,14,10,15,806.0,88.0,4.15,15.5,460.5,118.84,66.68
2016,1,14,10,30,826.0,91.0,4.2,16.0,498.0,169.77,99.86
2016,1,14,10,45,454.0,168.0,4.3,16.5,394.0,205.92,145.1
2016,1,14,11,0,82.0,245.0,4.4,17.0,290.0,216.67,169.46
2016,1,14,11,15,331.0,214.0,4.4,17.0,405.5,265.02,201.01
2016,1,14,11,30,580.0,183.0,4.4,17.0,521.0,340.22,257.13
2016,1,14,11,45,600.5,182.0,4.45,17.5,540.0,378.38,289.96
2016,1,14,12,0,621.0,181.0,4.5,18.0,559.0,419.11,324.45
2016,1,14,12,15,471.5,230.5,4.55,18.0,519.5,421.98,330.38
2016,1,14,12,30,322.0,280.0,4.6,18.0,480.0,412.15,324.71
2016,1,14,12,45,600.5,191.5,4.65,18.0,564.0,501.64,396.82
2016,1,14,13,0,879.0,103.0,4.7,18.0,648.0,602.3,477.61
2016,1,14,13,15,586.5,189.5,4.7,18.0,550.5,538.91,428.65
2016,1,14,13,30,294.0,276.0,4.7,18.0,453.0,454.2,361.4
2016,1,14,13,45,322.0,262.0,4.75,18.5,451.0,470.87,375.44
2016,1,14,14,0,350.0,248.0,4.8,19.0,449.0,487.06,388.78
2016,1,14,14,15,595.0,171.5,4.75,18.5,496.5,595.69,478.01
2016,1,14,14,30,840.0,95.0,4.7,18.0,544.0,698.73,561.81
2016,1,14,14,45,829.5,91.0,4.7,18.0,512.5,697.59,562.01
2016,1,14,15,0,819.0,87.0,4.7,18.0,481.0,693.06,559.89
2016,1,14,15,15,798.0,84.0,4.5,17.5,442.0,678.96,550.67
2016,1,14,15,30,777.0,81.0,4.3,17.0,403.0,661.72,539.01
2016,1,14,15,45,746.0,77.0,4.1,17.0,359.5,633.4,517.87
2016,1,14,16,0,715.0,73.0,3.9,17.0,316.0,606.81,497.5
2016,1,14,16,15,670.0,67.5,3.55,16.0,269.0,563.16,464.41
2016,1,14,16,30,625.0,62.0,3.2,15.0,222.0,518.25,428.9
2016,1,14,16,45,557.0,54.5,2.85,14.5,174.0,455.28,376.35
2016,1,14,17,0,489.0,47.0,2.5,14.0,126.0,393.03,322.05
2016,1,14,17,15,372.5,35.5,2.5,13.5,83.5,299.2,239.03
2016,1,14,17,30,256.0,24.0,2.5,13.0,41.0,202.24,113.48
2016,1,14,17,45,128.0,12.0,2.55,13.0,20.5,79.47,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,11.37,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,22.21,12.6
2016,1,15,8,15,565.0,32.5,4.4,7.5,114.5,28.15,19.47
2016,1,15,8,30,668.0,40.0,4.3,8.0,163.0,34.04,25.23
2016,1,15,8,45,730.5,44.5,4.2,9.0,214.5,37.05,28.1
2016,1,15,9,0,793.0,49.0,4.1,10.0,266.0,40.09,30.85
2016,1,15,9,15,829.0,52.0,4.0,10.5,315.0,46.67,36.75
2016,1,15,9,30,865.0,55.0,3.9,11.0,364.0,49.24,38.93
2016,1,15,9,45,891.5,56.5,3.8,12.0,409.0,50.57,39.87
2016,1,15,10,0,918.0,58.0,3.7,13.0,454.0,57.72,45.97
2016,1,15,10,15,934.5,60.0,3.5,13.5,493.0,112.67,57.53
2016,1,15,10,30,951.0,62.0,3.3,14.0,532.0,168.45,93.96
2016,1,15,10,45,963.0,63.0,3.1,14.5,564.0,223.23,138.19
2016,1,15,11,0,975.0,64.0,2.9,15.0,596.0,277.87,186.04
2016,1,15,11,15,982.0,65.0,2.7,15.5,620.0,330.74,233.73
2016,1,15,11,30,989.0,66.0,2.5,16.0,644.0,382.49,280.14
2016,1,15,11,45,989.0,68.5,2.3,16.5,659.5,431.67,323.53
2016,1,15,12,0,989.0,71.0,2.1,17.0,675.0,478.74,363.8
2016,1,15,12,15,990.0,71.5,1.95,17.0,682.5,522.1,400.68
2016,1,15,12,30,991.0,72.0,1.8,17.0,690.0,563.01,434.49
2016,1,15,12,45,989.5,72.0,1.65,17.5,688.5,599.49,463.03
2016,1,15,13,0,988.0,72.0,1.5,18.0,687.0,633.01,488.32
2016,1,15,13,15,984.5,71.5,1.45,18.0,677.0,661.75,510.99
2016,1,15,13,30,981.0,71.0,1.4,18.0,667.0,687.18,530.8
2016,1,15,13,45,973.0,71.0,1.35,18.0,648.0,706.86,546.12
2016,1,15,14,0,965.0,71.0,1.3,18.0,629.0,722.94,558.66
2016,1,15,14,15,955.5,70.0,1.35,18.0,603.0,733.28,567.81
2016,1,15,14,30,946.0,69.0,1.4,18.0,577.0,739.95,573.87
2016,1,15,14,45,930.0,68.0,1.45,18.0,543.0,738.47,574.33
2016,1,15,15,0,914.0,67.0,1.5,18.0,509.0,733.39,572.44
2016,1,15,15,15,894.5,65.0,1.35,17.5,469.0,721.18,564.71
2016,1,15,15,30,875.0,63.0,1.2,17.0,429.0,705.72,554.6
2016,1,15,15,45,845.5,60.5,1.1,17.0,383.0,685.4,540.34
2016,1,15,16,0,816.0,58.0,1.0,17.0,337.0,656.61,519.65
2016,1,15,16,15,775.0,54.0,0.9,16.5,288.0,615.67,490.39
2016,1,15,16,30,734.0,50.0,0.8,16.0,239.0,572.99,458.46
2016,1,15,16,45,666.5,44.5,0.7,16.0,189.0,510.02,408.1
2016,1,15,17,0,599.0,39.0,0.6,16.0,139.0,447.28,355.48
2016,1,15,17,15,482.0,30.5,0.65,15.5,93.0,352.79,275.77
2016,1,15,17,30,365.0,22.0,0.7,15.0,47.0,256.97,153.26
2016,1,15,17,45,182.5,11.0,0.75,14.5,23.5,108.22,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.5,1.15,7.5,1.5,1.36,0.0
2016,1,16,8,0,0.0,3.0,1.2,8.0,3.0,2.63,0.0
2016,1,16,8,15,0.0,6.0,1.4,8.0,6.0,5.26,0.0
2016,1,16,8,30,0.0,9.0,1.6,8.0,9.0,7.9,1.54
2016,1,16,8,45,0.0,12.0,1.8,8.5,12.0,10.54,4.01
2016,1,16,9,0,0.0,15.0,2.0,9.0,15.0,13.18,6.44
2016,1,16,9,15,0.0,18.0,2.0,9.5,18.0,15.83,8.84
2016,1,16,9,30,0.0,21.0,2.0,10.0,21.0,18.48,11.21
2016,1,16,9,45,0.0,24.0,2.0,10.5,24.0,21.13,13.56
2016,1,16,10,0,0.0,27.0,2.0,11.0,27.0,23.79,15.88
2016,1,16,10,15,0.0,55.5,2.0,11.0,55.5,49.03,36.62
2016,1,16,10,30,0.0,84.0,2.0,11.0,84.0,74.36,58.09
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,71.26,55.19
2016,1,16,11,0,0.0,77.0,2.0,12.0,77.0,68.16,52.36
2016,1,16,11,15,0.0,48.5,2.25,12.0,48.5,42.87,30.88
2016,1,16,11,30,0.0,20.0,2.5,12.0,20.0,17.65,9.41
2016,1,16,11,45,304.5,103.5,2.75,12.5,290.5,203.32,159.5
2016,1,16,12,0,609.0,187.0,3.0,13.0,561.0,420.23,330.37
2016,1,16,12,15,765.5,139.5,3.5,13.5,615.0,479.92,378.77
2016,1,16,12,30,922.0,92.0,4.0,14.0,669.0,548.83,435.51
2016,1,16,12,45,935.0,87.5,4.55,14.5,672.0,586.8,468.74
2016,1,16,13,0,948.0,83.0,5.1,15.0,675.0,622.74,500.18
2016,1,16,13,15,946.5,82.5,5.3,15.0,666.5,651.83,525.73
2016,1,16,13,30,945.0,82.0,5.5,15.0,658.0,677.83,548.61
2016,1,16,13,45,939.0,81.5,5.75,15.0,640.5,697.77,566.77
2016,1,16,14,0,933.0,81.0,6.0,15.0,623.0,714.27,582.14
2016,1,16,14,15,923.0,79.5,6.15,14.5,597.0,723.5,592.64
2016,1,16,14,30,913.0,78.0,6.3,14.0,571.0,729.15,599.71
2016,1,16,14,45,887.5,79.5,6.5,14.0,535.5,723.79,597.28
2016,1,16,15,0,862.0,81.0,6.7,14.0,500.0,720.31,596.44
2016,1,16,15,15,458.0,128.0,6.85,13.5,349.0,486.79,408.32
2016,1,16,15,30,54.0,175.0,7.0,13.0,198.0,219.31,181.23
2016,1,16,15,45,46.0,157.0,7.2,12.5,175.5,196.99,163.4
2016,1,16,16,0,38.0,139.0,7.4,12.0,153.0,174.41,144.78
2016,1,16,16,15,324.0,104.5,7.35,11.0,191.5,369.28,316.7
2016,1,16,16,30,610.0,70.0,7.3,10.0,230.0,521.12,448.08
2016,1,16,16,45,518.5,64.0,7.25,9.0,180.0,444.18,381.85
2016,1,16,17,0,427.0,58.0,7.2,8.0,130.0,367.84,314.01
2016,1,16,17,15,316.0,43.5,6.9,7.5,86.5,276.52,229.82
2016,1,16,17,30,205.0,29.0,6.6,7.0,43.0,184.28,121.26
2016,1,16,17,45,102.5,14.5,6.3,6.5,21.5,68.64,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,213.0,13.0,0.7,1.5,32.0,11.82,0.0
2016,1,17,8,0,426.0,26.0,0.7,2.0,64.0,23.1,13.89
2016,1,17,8,15,527.0,34.5,0.85,2.5,111.5,29.92,21.63
2016,1,17,8,30,628.0,43.0,1.0,3.0,159.0,36.62,28.24
2016,1,17,8,45,685.5,48.5,1.2,4.0,209.0,40.33,31.81
2016,1,17,9,0,743.0,54.0,1.4,5.0,259.0,44.03,35.19
2016,1,17,9,15,780.0,57.5,1.5,5.5,307.5,45.92,36.85
2016,1,17,9,30,817.0,61.0,1.6,6.0,356.0,47.84,38.47
2016,1,17,9,45,838.0,65.0,1.7,6.5,399.0,50.04,40.31
2016,1,17,10,0,859.0,69.0,1.8,7.0,442.0,58.29,47.6
2016,1,17,10,15,876.5,71.5,1.9,7.5,480.5,117.82,65.11
2016,1,17,10,30,894.0,74.0,2.0,8.0,519.0,171.45,100.91
2016,1,17,10,45,902.5,77.0,2.1,8.5,550.0,224.67,144.82
2016,1,17,11,0,911.0,80.0,2.2,9.0,581.0,277.55,192.02
2016,1,17,11,15,919.5,81.0,2.25,9.5,605.0,328.2,238.5
2016,1,17,11,30,928.0,82.0,2.3,10.0,629.0,378.0,284.1
2016,1,17,11,45,928.5,84.5,2.35,10.5,644.0,425.06,326.83
2016,1,17,12,0,929.0,87.0,2.4,11.0,659.0,470.18,366.91
2016,1,17,12,15,691.5,168.5,2.45,11.0,597.5,472.69,374.39
2016,1,17,12,30,454.0,250.0,2.5,11.0,536.0,455.5,363.88
2016,1,17,12,45,573.0,207.5,2.55,11.0,567.5,503.6,403.96
2016,1,17,13,0,692.0,165.0,2.6,11.0,599.0,559.27,449.63
2016,1,17,13,15,676.5,167.0,2.7,11.0,586.5,577.6,465.57
2016,1,17,13,30,661.0,169.0,2.8,11.0,574.0,592.85,479.11
2016,1,17,13,45,612.0,179.0,2.9,11.5,546.0,591.04,478.12
2016,1,17,14,0,563.0,189.0,3.0,12.0,518.0,581.1,470.83
2016,1,17,14,15,723.5,137.0,3.05,12.0,541.5,656.85,532.75
2016,1,17,14,30,884.0,85.0,3.1,12.0,565.0,723.4,586.74
2016,1,17,14,45,623.5,140.5,3.15,12.0,469.5,613.91,501.26
2016,1,17,15,0,363.0,196.0,3.2,12.0,374.0,478.01,393.22
2016,1,17,15,15,546.5,139.0,3.05,11.5,383.0,563.62,466.26
2016,1,17,15,30,730.0,82.0,2.9,11.0,392.0,635.0,525.94
2016,1,17,15,45,682.0,85.0,2.75,11.0,350.5,607.02,503.88
2016,1,17,16,0,634.0,88.0,2.6,11.0,309.0,573.7,477.64
2016,1,17,16,15,599.0,79.5,2.25,10.0,264.5,534.16,447.19
2016,1,17,16,30,564.0,71.0,1.9,9.0,220.0,493.14,414.27
2016,1,17,16,45,503.5,62.0,1.6,8.5,174.5,433.83,364.28
2016,1,17,17,0,443.0,53.0,1.3,8.0,129.0,374.89,312.54
2016,1,17,17,15,348.0,39.5,1.3,7.5,87.0,291.93,239.03
2016,1,17,17,30,253.0,26.0,1.3,7.0,45.0,209.26,142.95
2016,1,17,17,45,126.5,13.0,1.35,7.0,22.5,80.6,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.5,15.0,2.2,2.0,31.0,12.23,0.0
2016,1,18,8,0,355.0,30.0,2.5,3.0,62.0,24.73,15.21
2016,1,18,8,15,460.0,40.0,2.45,3.5,109.0,32.1,23.46
2016,1,18,8,30,565.0,50.0,2.4,4.0,156.0,39.3,30.54
2016,1,18,8,45,627.0,56.5,2.4,5.0,205.5,43.23,34.31
2016,1,18,9,0,689.0,63.0,2.4,6.0,255.0,47.12,37.86
2016,1,18,9,15,730.0,68.0,2.35,6.5,303.5,54.44,44.48
2016,1,18,9,30,771.0,73.0,2.3,7.0,352.0,57.27,46.89
2016,1,18,9,45,798.0,77.0,2.3,8.0,396.0,59.17,48.32
2016,1,18,10,0,825.0,81.0,2.3,9.0,440.0,67.31,55.32
2016,1,18,10,15,845.0,83.5,2.2,9.0,479.0,118.75,66.49
2016,1,18,10,30,865.0,86.0,2.1,9.0,518.0,171.68,101.97
2016,1,18,10,45,879.5,88.0,2.05,9.5,550.5,224.45,145.07
2016,1,18,11,0,894.0,90.0,2.0,10.0,583.0,277.59,191.88
2016,1,18,11,15,903.5,91.5,1.95,10.5,608.0,329.03,238.46
2016,1,18,11,30,913.0,93.0,1.9,11.0,633.0,383.22,286.83
2016,1,18,11,45,923.5,92.0,1.85,11.5,650.5,430.62,328.89
2016,1,18,12,0,934.0,91.0,1.8,12.0,668.0,476.86,368.91
2016,1,18,12,15,937.0,91.0,1.7,12.0,676.5,519.15,405.29
2016,1,18,12,30,940.0,91.0,1.6,12.0,685.0,559.26,438.89
2016,1,18,12,45,942.0,90.5,1.55,12.5,685.0,596.02,468.41
2016,1,18,13,0,944.0,90.0,1.5,13.0,685.0,630.19,495.12
2016,1,18,13,15,941.0,89.5,1.35,13.0,675.5,658.61,517.03
2016,1,18,13,30,938.0,89.0,1.2,13.0,666.0,683.89,535.95
2016,1,18,13,45,932.5,88.0,1.1,13.5,648.5,703.79,549.95
2016,1,18,14,0,927.0,87.0,1.0,14.0,631.0,720.27,561.13
2016,1,18,14,15,917.5,85.5,0.9,14.0,605.5,730.04,568.3
2016,1,18,14,30,908.0,84.0,0.8,14.0,580.0,736.24,572.26
2016,1,18,14,45,896.5,81.0,0.75,14.0,547.0,735.81,572.26
2016,1,18,15,0,885.0,78.0,0.7,14.0,514.0,737.28,573.78
2016,1,18,15,15,865.0,75.5,0.7,14.0,474.0,724.64,566.16
2016,1,18,15,30,845.0,73.0,0.7,14.0,434.0,708.67,556.34
2016,1,18,15,45,815.5,70.0,0.75,14.0,389.0,682.22,539.56
2016,1,18,16,0,786.0,67.0,0.8,14.0,344.0,653.0,520.38
2016,1,18,16,15,744.0,62.5,0.8,13.0,295.0,610.91,492.17
2016,1,18,16,30,702.0,58.0,0.8,12.0,246.0,567.02,460.91
2016,1,18,16,45,635.5,52.0,0.85,11.0,196.0,509.6,416.98
2016,1,18,17,0,569.0,46.0,0.9,10.0,146.0,448.04,366.88
2016,1,18,17,15,457.0,36.0,1.0,9.0,99.5,355.35,288.1
2016,1,18,17,30,345.0,26.0,1.1,8.0,53.0,264.77,186.5
2016,1,18,17,45,172.5,13.0,1.25,7.5,26.5,106.08,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,133.5,17.0,3.3,6.0,29.0,13.46,0.0
2016,1,19,8,0,267.0,34.0,3.4,6.0,58.0,28.39,18.12
2016,1,19,8,15,372.0,46.5,3.5,6.5,103.5,37.82,28.28
2016,1,19,8,30,477.0,59.0,3.6,7.0,149.0,46.97,37.11
2016,1,19,8,45,541.0,67.5,3.75,7.5,197.0,52.18,42.1
2016,1,19,9,0,605.0,76.0,3.9,8.0,245.0,57.3,46.8
2016,1,19,9,15,648.5,82.0,4.1,8.5,292.5,60.17,49.31
2016,1,19,9,30,692.0,88.0,4.3,9.0,340.0,63.03,51.72
2016,1,19,9,45,726.0,91.5,4.55,10.0,384.0,63.93,52.2
2016,1,19,10,0,760.0,95.0,4.8,11.0,428.0,71.22,58.37
2016,1,19,10,15,533.5,154.0,5.15,11.5,397.5,144.13,98.21
2016,1,19,10,30,307.0,213.0,5.5,12.0,367.0,195.69,145.87
2016,1,19,10,45,372.0,213.5,5.9,13.0,411.5,229.37,170.18
2016,1,19,11,0,437.0,214.0,6.3,14.0,456.0,266.04,198.8
2016,1,19,11,15,253.0,240.5,6.35,14.5,382.0,264.27,205.38
2016,1,19,11,30,69.0,267.0,6.4,15.0,308.0,245.34,195.44
2016,1,19,11,45,82.0,279.0,6.5,15.5,329.5,266.63,212.42
2016,1,19,12,0,95.0,291.0,6.6,16.0,351.0,289.23,230.45
2016,1,19,12,15,120.0,298.5,6.5,16.0,375.0,316.22,252.34
2016,1,19,12,30,145.0,306.0,6.4,16.0,399.0,344.91,275.69
2016,1,19,12,45,166.5,306.0,6.35,16.5,412.0,366.9,293.3
2016,1,19,13,0,188.0,306.0,6.3,17.0,425.0,389.87,311.68
2016,1,19,13,15,208.0,299.5,6.2,17.0,430.0,406.69,325.82
2016,1,19,13,30,228.0,293.0,6.1,17.0,435.0,423.75,340.2
2016,1,19,13,45,412.0,236.5,6.0,17.0,483.5,515.02,415.43
2016,1,19,14,0,596.0,180.0,5.9,17.0,532.0,596.38,482.49
2016,1,19,14,15,456.5,209.0,5.8,17.0,472.5,544.53,440.85
2016,1,19,14,30,317.0,238.0,5.7,17.0,413.0,477.34,386.92
2016,1,19,14,45,407.5,204.0,5.6,17.0,415.0,524.59,426.89
2016,1,19,15,0,498.0,170.0,5.5,17.0,417.0,560.49,457.74
2016,1,19,15,15,608.5,136.0,5.15,17.0,414.5,613.07,500.9
2016,1,19,15,30,719.0,102.0,4.8,17.0,412.0,657.68,537.26
2016,1,19,15,45,688.0,97.0,4.45,17.0,368.5,629.06,514.66
2016,1,19,16,0,657.0,92.0,4.1,17.0,325.0,598.01,490.29
2016,1,19,16,15,611.0,85.0,3.6,16.0,278.0,552.17,455.38
2016,1,19,16,30,565.0,78.0,3.1,15.0,231.0,504.94,418.11
2016,1,19,16,45,504.0,67.5,2.7,14.5,184.0,443.19,367.08
2016,1,19,17,0,443.0,57.0,2.3,14.0,137.0,381.76,314.27
2016,1,19,17,15,335.5,44.0,2.15,13.5,93.0,290.81,235.3
2016,1,19,17,30,228.0,31.0,2.0,13.0,49.0,205.8,146.58
2016,1,19,17,45,114.0,15.5,1.95,13.0,24.5,76.7,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,18.0,2.65,3.5,29.0,14.24,0.0
2016,1,20,8,0,232.0,36.0,2.7,4.0,58.0,28.22,18.25
2016,1,20,8,15,334.0,50.0,2.6,4.5,102.5,38.65,29.3
2016,1,20,8,30,436.0,64.0,2.5,5.0,147.0,51.37,41.45
2016,1,20,8,45,508.5,72.5,2.45,5.5,195.5,56.36,46.29
2016,1,20,9,0,581.0,81.0,2.4,6.0,244.0,61.33,50.87
2016,1,20,9,15,625.5,87.5,2.25,6.5,291.5,64.42,53.59
2016,1,20,9,30,670.0,94.0,2.1,7.0,339.0,67.51,56.2
2016,1,20,9,45,705.5,98.0,1.95,7.5,383.5,68.6,56.93
2016,1,20,10,0,741.0,102.0,1.8,8.0,428.0,76.43,63.71
2016,1,20,10,15,401.5,160.0,1.55,8.5,338.5,139.25,99.43
2016,1,20,10,30,62.0,218.0,1.3,9.0,249.0,178.76,143.2
2016,1,20,10,45,61.0,232.5,1.05,10.0,265.0,196.2,156.42
2016,1,20,11,0,60.0,247.0,0.8,11.0,281.0,213.63,169.66
2016,1,20,11,15,43.5,241.5,0.8,11.5,266.5,211.95,168.58
2016,1,20,11,30,27.0,236.0,0.8,12.0,252.0,210.62,167.7
2016,1,20,11,45,66.0,265.5,0.8,12.5,306.5,250.07,198.15
2016,1,20,12,0,105.0,295.0,0.8,13.0,361.0,296.8,234.04
2016,1,20,12,15,76.0,285.5,1.2,13.0,334.0,283.8,225.06
2016,1,20,12,30,47.0,276.0,1.6,13.0,307.0,267.59,213.2
2016,1,20,12,45,61.5,285.0,2.0,13.5,325.0,288.35,230.03
2016,1,20,13,0,76.0,294.0,2.4,14.0,343.0,310.38,247.71
2016,1,20,13,15,91.5,294.5,2.6,14.0,352.5,326.23,260.9
2016,1,20,13,30,107.0,295.0,2.8,14.0,362.0,342.85,274.82
2016,1,20,13,45,127.0,288.5,3.05,14.5,366.0,364.28,292.2
2016,1,20,14,0,147.0,282.0,3.3,15.0,370.0,378.93,304.35
2016,1,20,14,15,220.5,263.0,3.35,15.0,388.5,417.66,336.97
2016,1,20,14,30,294.0,244.0,3.4,15.0,407.0,468.17,378.51
2016,1,20,14,45,247.0,234.5,3.45,15.0,366.0,432.72,350.88
2016,1,20,15,0,200.0,225.0,3.5,15.0,325.0,383.4,312.39
2016,1,20,15,15,448.5,167.5,3.35,14.5,368.5,528.58,433.13
2016,1,20,15,30,697.0,110.0,3.2,14.0,412.0,652.81,534.02
2016,1,20,15,45,656.0,106.0,3.1,14.0,367.5,618.2,507.18
2016,1,20,16,0,615.0,102.0,3.0,14.0,323.0,581.24,479.03
2016,1,20,16,15,568.0,94.0,2.7,13.5,276.0,533.86,442.25
2016,1,20,16,30,521.0,86.0,2.4,13.0,229.0,485.09,403.25
2016,1,20,16,45,449.5,75.5,2.15,12.5,181.5,415.54,346.09
2016,1,20,17,0,378.0,65.0,1.9,12.0,134.0,350.78,290.66
2016,1,20,17,15,277.5,49.5,1.75,11.5,91.5,264.12,215.16
2016,1,20,17,30,177.0,34.0,1.6,11.0,49.0,182.99,133.6
2016,1,20,17,45,88.5,17.0,1.45,11.0,24.5,64.32,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,168.5,15.5,3.75,10.5,31.0,12.61,0.0
2016,1,21,8,0,337.0,31.0,4.1,11.0,62.0,25.5,15.5
2016,1,21,8,15,442.5,41.0,4.45,11.0,109.0,32.81,23.36
2016,1,21,8,30,548.0,51.0,4.8,11.0,156.0,39.96,30.24
2016,1,21,8,45,622.0,56.0,5.15,11.5,207.0,42.64,32.85
2016,1,21,9,0,696.0,61.0,5.5,12.0,258.0,49.69,39.22
2016,1,21,9,15,737.0,66.0,5.9,12.0,307.0,52.58,41.81
2016,1,21,9,30,778.0,71.0,6.3,12.0,356.0,55.46,44.31
2016,1,21,9,45,807.5,74.0,6.7,12.5,401.5,56.63,45.16
2016,1,21,10,0,837.0,77.0,7.1,13.0,447.0,65.61,52.93
2016,1,21,10,15,855.5,80.0,7.4,13.0,486.0,118.24,64.31
2016,1,21,10,30,874.0,83.0,7.7,13.0,525.0,172.19,100.93
2016,1,21,10,45,882.0,86.5,8.0,13.0,556.5,225.73,145.65
2016,1,21,11,0,890.0,90.0,8.3,13.0,588.0,279.02,193.94
2016,1,21,11,15,898.0,91.5,8.4,13.0,612.0,330.14,241.84
2016,1,21,11,30,906.0,93.0,8.5,13.0,636.0,383.95,292.05
2016,1,21,11,45,909.5,94.5,8.65,13.0,652.0,430.85,336.27
2016,1,21,12,0,913.0,96.0,8.8,13.0,668.0,476.09,378.41
2016,1,21,12,15,914.5,96.5,8.75,13.0,675.5,517.67,416.65
2016,1,21,12,30,916.0,97.0,8.7,13.0,683.0,557.03,452.28
2016,1,21,12,45,915.0,97.0,8.65,13.5,682.0,592.21,482.95
2016,1,21,13,0,914.0,97.0,8.6,14.0,681.0,624.68,510.74
2016,1,21,13,15,912.0,96.5,8.35,14.0,672.5,653.22,535.51
2016,1,21,13,30,910.0,96.0,8.1,14.0,664.0,678.76,557.45
2016,1,21,13,45,513.0,189.0,7.9,14.0,507.5,536.68,441.39
2016,1,21,14,0,116.0,282.0,7.7,14.0,351.0,349.1,284.62
2016,1,21,14,15,504.5,184.5,7.55,14.0,467.0,554.96,458.75
2016,1,21,14,30,893.0,87.0,7.4,14.0,583.0,740.15,611.32
2016,1,21,14,45,881.0,85.0,7.25,14.0,551.0,740.96,612.1
2016,1,21,15,0,869.0,83.0,7.1,14.0,519.0,738.23,610.85
2016,1,21,15,15,851.5,80.0,7.05,13.5,480.5,726.91,604.37
2016,1,21,15,30,834.0,77.0,7.0,13.0,442.0,712.25,595.27
2016,1,21,15,45,817.5,71.5,6.95,13.0,399.0,692.19,580.65
2016,1,21,16,0,801.0,66.0,6.9,13.0,356.0,669.12,563.37
2016,1,21,16,15,763.0,61.5,6.5,12.0,307.0,629.47,533.37
2016,1,21,16,30,725.0,57.0,6.1,11.0,258.0,587.88,500.67
2016,1,21,16,45,676.5,50.0,5.75,10.5,208.5,534.88,455.62
2016,1,21,17,0,628.0,43.0,5.4,10.0,159.0,481.29,407.52
2016,1,21,17,15,521.0,34.5,5.05,9.5,110.5,390.08,325.16
2016,1,21,17,30,414.0,26.0,4.7,9.0,62.0,302.89,231.37
2016,1,21,17,45,207.0,13.0,4.35,8.5,31.0,126.71,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
