Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,179.0,15.0,2.5,9.0,22.0,13.64,0.0
2016,2,12,7,45,331.0,28.0,2.85,10.0,66.0,22.79,13.17
2016,2,12,8,0,483.0,41.0,3.2,11.0,110.0,32.89,23.45
2016,2,12,8,15,566.5,49.0,3.05,11.5,163.5,38.14,28.61
2016,2,12,8,30,650.0,57.0,2.9,12.0,217.0,43.31,33.44
2016,2,12,8,45,702.5,63.0,2.75,13.0,271.5,51.05,40.31
2016,2,12,9,0,755.0,69.0,2.6,14.0,326.0,54.65,43.31
2016,2,12,9,15,789.0,73.0,2.6,15.0,378.0,56.44,44.61
2016,2,12,9,30,823.0,77.0,2.6,16.0,430.0,58.24,45.87
2016,2,12,9,45,846.5,80.0,2.65,17.0,477.5,59.19,46.36
2016,2,12,10,0,870.0,83.0,2.7,18.0,525.0,102.54,55.0
2016,2,12,10,15,886.5,85.5,2.8,19.0,566.0,158.85,87.56
2016,2,12,10,30,903.0,88.0,2.9,20.0,607.0,222.87,136.35
2016,2,12,10,45,914.5,90.0,3.0,21.0,641.5,279.12,183.56
2016,2,12,11,0,926.0,92.0,3.1,22.0,676.0,335.35,232.17
2016,2,12,11,15,933.5,93.5,3.15,22.5,702.5,389.61,279.62
2016,2,12,11,30,941.0,95.0,3.2,23.0,729.0,442.96,325.49
2016,2,12,11,45,945.5,96.0,3.25,23.5,747.0,493.45,368.06
2016,2,12,12,0,950.0,97.0,3.3,24.0,765.0,542.29,408.14
2016,2,12,12,15,952.0,97.5,3.3,24.0,774.0,587.52,445.13
2016,2,12,12,30,954.0,98.0,3.3,24.0,783.0,630.46,479.5
2016,2,12,12,45,952.5,98.5,3.3,24.0,783.0,668.84,509.78
2016,2,12,13,0,951.0,99.0,3.3,24.0,783.0,704.33,537.37
2016,2,12,13,15,948.0,98.5,3.3,24.0,774.0,734.83,560.93
2016,2,12,13,30,945.0,98.0,3.3,24.0,765.0,762.08,581.85
2016,2,12,13,45,938.0,97.5,3.3,24.5,747.0,783.09,595.93
2016,2,12,14,0,931.0,97.0,3.3,25.0,729.0,800.5,607.39
2016,2,12,14,15,922.5,96.0,3.3,24.5,703.0,812.63,617.7
2016,2,12,14,30,914.0,95.0,3.3,24.0,677.0,821.08,625.68
2016,2,12,14,45,890.5,97.0,3.3,24.0,641.0,823.68,628.57
2016,2,12,15,0,867.0,99.0,3.3,24.0,605.0,816.72,624.98
2016,2,12,15,15,849.5,96.0,3.2,23.5,564.5,805.2,619.06
2016,2,12,15,30,832.0,93.0,3.1,23.0,524.0,790.19,610.77
2016,2,12,15,45,806.0,90.0,3.05,23.0,477.0,765.12,594.42
2016,2,12,16,0,780.0,87.0,3.0,23.0,430.0,737.04,575.86
2016,2,12,16,15,745.5,82.5,2.75,21.5,379.5,702.57,554.62
2016,2,12,16,30,711.0,78.0,2.5,20.0,329.0,662.03,528.14
2016,2,12,16,45,658.0,71.5,2.25,19.0,275.5,603.7,486.16
2016,2,12,17,0,605.0,65.0,2.0,18.0,222.0,544.98,442.14
2016,2,12,17,15,526.5,56.0,2.05,17.0,170.0,465.81,380.11
2016,2,12,17,30,448.0,47.0,2.1,16.0,118.0,388.9,315.97
2016,2,12,17,45,315.5,33.0,2.15,15.5,73.5,276.38,216.68
2016,2,12,18,0,183.0,19.0,2.2,15.0,29.0,157.28,29.81
2016,2,12,18,15,91.5,9.5,2.25,14.5,14.5,59.65,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.5,8.0,2.3,7.5,9.5,7.28,0.0
2016,2,13,7,30,91.0,16.0,2.3,8.0,19.0,12.62,0.0
2016,2,13,7,45,217.0,33.5,2.3,9.0,60.0,26.18,16.3
2016,2,13,8,0,343.0,51.0,2.3,10.0,101.0,39.36,29.35
2016,2,13,8,15,425.0,63.5,2.3,10.5,151.5,50.3,39.68
2016,2,13,8,30,507.0,76.0,2.3,11.0,202.0,58.68,47.42
2016,2,13,8,45,566.0,84.0,2.3,12.0,255.0,62.81,51.02
2016,2,13,9,0,625.0,92.0,2.3,13.0,308.0,66.87,54.38
2016,2,13,9,15,663.0,98.5,2.25,13.5,358.0,69.53,56.48
2016,2,13,9,30,701.0,105.0,2.2,14.0,408.0,72.13,58.49
2016,2,13,9,45,732.5,108.5,2.2,15.0,455.0,72.46,58.36
2016,2,13,10,0,764.0,112.0,2.2,16.0,502.0,114.15,67.19
2016,2,13,10,15,783.5,115.5,2.35,16.5,543.0,166.46,98.63
2016,2,13,10,30,803.0,119.0,2.5,17.0,584.0,226.37,144.93
2016,2,13,10,45,820.0,120.5,2.65,18.0,619.0,278.95,189.09
2016,2,13,11,0,837.0,122.0,2.8,19.0,654.0,332.41,235.23
2016,2,13,11,15,847.0,124.0,2.95,19.5,680.5,384.55,280.9
2016,2,13,11,30,857.0,126.0,3.1,20.0,707.0,436.3,325.52
2016,2,13,11,45,889.0,115.0,3.3,20.5,731.0,485.71,367.35
2016,2,13,12,0,921.0,104.0,3.5,21.0,755.0,537.5,410.14
2016,2,13,12,15,924.0,104.5,3.6,21.0,765.0,582.19,447.33
2016,2,13,12,30,927.0,105.0,3.7,21.0,775.0,624.73,482.12
2016,2,13,12,45,929.0,104.5,3.8,21.5,776.0,663.44,512.42
2016,2,13,13,0,931.0,104.0,3.9,22.0,777.0,699.55,540.17
2016,2,13,13,15,929.0,103.5,4.0,22.0,768.5,730.22,564.54
2016,2,13,13,30,927.0,103.0,4.1,22.0,760.0,757.75,586.37
2016,2,13,13,45,923.5,101.0,4.25,22.0,743.5,779.44,603.02
2016,2,13,14,0,920.0,99.0,4.4,22.0,727.0,797.67,617.12
2016,2,13,14,15,912.5,98.0,4.45,21.5,701.5,810.39,628.44
2016,2,13,14,30,905.0,97.0,4.5,21.0,676.0,819.5,637.42
2016,2,13,14,45,888.5,96.5,4.55,21.0,642.0,824.78,642.62
2016,2,13,15,0,872.0,96.0,4.6,21.0,608.0,820.47,641.13
2016,2,13,15,15,855.0,93.5,4.5,20.5,568.0,809.85,635.6
2016,2,13,15,30,838.0,91.0,4.4,20.0,528.0,795.73,627.66
2016,2,13,15,45,815.5,87.5,4.35,20.0,482.0,772.73,612.34
2016,2,13,16,0,793.0,84.0,4.3,20.0,436.0,746.68,594.82
2016,2,13,16,15,760.0,79.5,3.85,19.5,385.5,708.48,567.73
2016,2,13,16,30,727.0,75.0,3.4,19.0,335.0,672.89,542.03
2016,2,13,16,45,678.0,69.0,3.0,18.5,281.5,617.65,500.68
2016,2,13,17,0,629.0,63.0,2.6,18.0,228.0,561.86,457.43
2016,2,13,17,15,552.0,54.5,2.5,17.0,175.5,483.5,395.69
2016,2,13,17,30,475.0,46.0,2.4,16.0,123.0,407.35,331.72
2016,2,13,17,45,343.5,33.5,2.3,15.0,77.5,295.7,233.61
2016,2,13,18,0,212.0,21.0,2.2,14.0,32.0,178.46,55.85
2016,2,13,18,15,106.0,10.5,2.3,14.0,16.0,68.95,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,4.2,10.5,12.0,10.91,0.0
2016,2,14,7,30,0.0,24.0,4.5,11.0,24.0,19.85,0.0
2016,2,14,7,45,206.0,35.5,4.8,12.0,66.5,27.7,17.51
2016,2,14,8,0,412.0,47.0,5.1,13.0,109.0,37.87,27.68
2016,2,14,8,15,495.0,57.0,5.5,13.5,160.5,44.53,34.06
2016,2,14,8,30,578.0,67.0,5.9,14.0,212.0,51.01,40.02
2016,2,14,8,45,635.0,72.5,6.35,15.0,265.5,53.51,42.14
2016,2,14,9,0,692.0,78.0,6.8,16.0,319.0,56.05,44.16
2016,2,14,9,15,346.0,94.5,6.85,16.5,215.0,65.16,51.97
2016,2,14,9,30,0.0,111.0,6.9,17.0,111.0,95.32,78.05
2016,2,14,9,45,0.0,123.0,7.0,17.5,123.0,105.21,86.22
2016,2,14,10,0,0.0,135.0,7.1,18.0,135.0,115.53,90.43
2016,2,14,10,15,0.0,146.0,7.0,18.5,146.0,125.18,97.91
2016,2,14,10,30,0.0,157.0,6.9,19.0,157.0,134.89,105.36
2016,2,14,10,45,5.0,183.5,6.8,19.5,187.0,158.17,123.56
2016,2,14,11,0,10.0,210.0,6.7,20.0,217.0,182.26,142.27
2016,2,14,11,15,10.5,218.0,6.5,20.0,225.5,190.77,148.86
2016,2,14,11,30,11.0,226.0,6.3,20.0,234.0,199.33,155.51
2016,2,14,11,45,235.0,256.0,6.1,20.5,423.5,318.31,247.47
2016,2,14,12,0,459.0,286.0,5.9,21.0,613.0,467.18,362.08
2016,2,14,12,15,426.5,303.5,5.7,21.0,610.0,491.76,381.98
2016,2,14,12,30,394.0,321.0,5.5,21.0,607.0,511.0,397.44
2016,2,14,12,45,397.5,321.5,5.3,21.5,610.5,535.27,415.83
2016,2,14,13,0,401.0,322.0,5.1,22.0,614.0,558.6,433.13
2016,2,14,13,15,304.5,337.5,5.0,22.0,558.0,527.54,409.21
2016,2,14,13,30,208.0,353.0,4.9,22.0,502.0,482.52,374.42
2016,2,14,13,45,322.0,318.5,4.85,22.0,543.0,552.2,429.77
2016,2,14,14,0,436.0,284.0,4.8,22.0,584.0,626.03,487.31
2016,2,14,14,15,573.0,224.0,4.7,22.0,602.5,686.23,535.2
2016,2,14,14,30,710.0,164.0,4.6,22.0,621.0,750.91,585.91
2016,2,14,14,45,653.5,171.0,4.6,22.0,576.0,725.42,567.52
2016,2,14,15,0,597.0,178.0,4.6,22.0,531.0,695.91,546.49
2016,2,14,15,15,475.5,196.5,4.45,21.5,466.0,619.23,489.45
2016,2,14,15,30,354.0,215.0,4.3,21.0,401.0,532.33,423.69
2016,2,14,15,45,275.0,205.0,4.2,21.0,342.0,461.42,369.3
2016,2,14,16,0,196.0,195.0,4.1,21.0,283.0,376.08,302.6
2016,2,14,16,15,182.0,175.5,3.55,20.0,250.0,345.14,279.8
2016,2,14,16,30,168.0,156.0,3.0,19.0,217.0,313.72,255.9
2016,2,14,16,45,155.0,132.5,2.55,18.5,182.0,277.14,226.94
2016,2,14,17,0,142.0,109.0,2.1,18.0,147.0,239.92,196.69
2016,2,14,17,15,119.0,86.0,2.0,17.0,113.0,195.9,160.22
2016,2,14,17,30,96.0,63.0,1.9,16.0,79.0,151.69,122.34
2016,2,14,17,45,48.0,41.5,1.85,15.5,49.5,93.76,71.16
2016,2,14,18,0,0.0,20.0,1.8,15.0,20.0,19.35,2.7
2016,2,14,18,15,0.0,10.0,1.85,14.5,10.0,9.1,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,8.19,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,14.23,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.5,69.0,26.04,16.43
2016,2,15,8,0,438.0,46.0,4.3,11.0,113.0,36.85,27.08
2016,2,15,8,15,520.5,55.5,4.55,12.0,166.0,43.15,33.07
2016,2,15,8,30,603.0,65.0,4.8,13.0,219.0,49.28,38.65
2016,2,15,8,45,661.5,70.5,5.05,14.0,274.0,51.9,40.88
2016,2,15,9,0,720.0,76.0,5.3,15.0,329.0,54.54,43.0
2016,2,15,9,15,755.5,80.5,5.35,15.5,381.0,61.86,49.26
2016,2,15,9,30,791.0,85.0,5.4,16.0,433.0,63.8,50.71
2016,2,15,9,45,821.5,87.0,5.5,16.5,482.0,63.79,50.43
2016,2,15,10,0,852.0,89.0,5.6,17.0,531.0,113.09,61.81
2016,2,15,10,15,869.0,91.5,5.6,17.5,572.5,168.83,96.46
2016,2,15,10,30,886.0,94.0,5.6,18.0,614.0,225.81,141.44
2016,2,15,10,45,901.5,94.5,5.6,18.5,649.5,287.7,194.64
2016,2,15,11,0,917.0,95.0,5.6,19.0,685.0,343.56,244.38
2016,2,15,11,15,925.0,96.5,5.6,19.0,711.5,397.81,293.54
2016,2,15,11,30,933.0,98.0,5.6,19.0,738.0,451.21,341.31
2016,2,15,11,45,935.0,100.5,5.7,19.5,755.5,501.74,385.32
2016,2,15,12,0,937.0,103.0,5.8,20.0,773.0,550.46,426.72
2016,2,15,12,15,939.5,103.5,5.7,20.0,782.5,595.67,464.81
2016,2,15,12,30,942.0,104.0,5.6,20.0,792.0,638.66,500.26
2016,2,15,12,45,945.0,102.5,5.6,20.5,793.0,677.71,531.25
2016,2,15,13,0,948.0,101.0,5.6,21.0,794.0,714.13,559.57
2016,2,15,13,15,945.5,100.5,5.45,21.0,785.5,745.0,583.74
2016,2,15,13,30,943.0,100.0,5.3,21.0,777.0,772.64,604.83
2016,2,15,13,45,943.5,97.0,5.15,21.5,761.0,796.6,620.71
2016,2,15,14,0,944.0,94.0,5.0,22.0,745.0,817.16,634.07
2016,2,15,14,15,937.0,92.5,4.85,21.5,719.5,830.04,644.44
2016,2,15,14,30,930.0,91.0,4.7,21.0,694.0,839.2,652.32
2016,2,15,14,45,920.5,89.0,4.6,21.0,661.0,842.12,654.89
2016,2,15,15,0,911.0,87.0,4.5,21.0,628.0,841.32,655.01
2016,2,15,15,15,896.5,84.5,4.25,20.5,588.0,832.27,649.98
2016,2,15,15,30,882.0,82.0,4.0,20.0,548.0,826.73,647.88
2016,2,15,15,45,868.0,77.0,3.8,20.0,502.5,808.24,635.45
2016,2,15,16,0,854.0,72.0,3.6,20.0,457.0,786.4,620.64
2016,2,15,16,15,825.0,68.5,3.05,19.0,406.0,751.56,596.75
2016,2,15,16,30,796.0,65.0,2.5,18.0,355.0,714.28,570.32
2016,2,15,16,45,758.5,59.0,2.0,17.5,301.0,665.38,533.36
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,615.14,493.83
2016,2,15,17,15,650.5,47.0,1.45,16.0,192.5,540.88,437.72
2016,2,15,17,30,580.0,41.0,1.4,15.0,138.0,467.76,378.59
2016,2,15,17,45,456.0,30.5,1.35,14.0,89.5,358.13,284.16
2016,2,15,18,0,332.0,20.0,1.3,13.0,41.0,246.93,120.19
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.5,103.06,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,9.5,15.0,8.64,0.0
2016,2,16,7,30,212.0,19.0,3.6,10.0,30.0,15.69,0.0
2016,2,16,7,45,347.5,31.5,3.85,11.0,75.0,25.53,16.12
2016,2,16,8,0,483.0,44.0,4.1,12.0,120.0,35.02,25.39
2016,2,16,8,15,561.5,52.5,4.2,13.0,173.5,40.57,30.67
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,46.0,35.58
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,48.76,37.93
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,56.48,44.54
2016,2,16,9,15,771.0,76.5,4.7,17.0,386.0,58.55,46.05
2016,2,16,9,30,804.0,81.0,4.9,18.0,437.0,60.61,47.5
2016,2,16,9,45,827.0,84.0,5.15,19.0,484.0,61.42,47.85
2016,2,16,10,0,850.0,87.0,5.4,20.0,531.0,113.9,60.92
2016,2,16,10,15,866.5,89.5,5.25,20.5,572.5,169.55,95.77
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,226.38,140.4
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.5,288.5,193.35
2016,2,16,11,0,903.0,97.0,4.9,22.0,681.0,343.97,242.14
2016,2,16,11,15,911.0,98.5,4.65,22.0,707.5,397.6,289.64
2016,2,16,11,30,919.0,100.0,4.4,22.0,734.0,450.4,335.52
2016,2,16,11,45,914.0,106.0,4.2,22.5,749.5,500.18,377.36
2016,2,16,12,0,909.0,112.0,4.0,23.0,765.0,547.61,416.0
2016,2,16,12,15,911.5,112.5,3.75,23.0,774.5,591.82,451.7
2016,2,16,12,30,914.0,113.0,3.5,23.0,784.0,633.88,484.71
2016,2,16,12,45,912.0,113.5,3.3,23.5,783.5,670.86,512.22
2016,2,16,13,0,910.0,114.0,3.1,24.0,783.0,705.03,536.83
2016,2,16,13,15,907.0,113.5,2.95,24.0,774.5,734.63,558.8
2016,2,16,13,30,904.0,113.0,2.8,24.0,766.0,761.1,578.1
2016,2,16,13,45,897.5,112.5,2.65,24.5,748.5,781.76,590.87
2016,2,16,14,0,891.0,112.0,2.5,25.0,731.0,804.27,604.71
2016,2,16,14,15,882.5,110.5,2.6,25.0,705.5,815.99,614.01
2016,2,16,14,30,874.0,109.0,2.7,25.0,680.0,824.04,621.05
2016,2,16,14,45,864.0,106.0,2.8,25.0,647.0,825.61,623.82
2016,2,16,15,0,854.0,103.0,2.9,25.0,614.0,823.51,624.28
2016,2,16,15,15,788.5,109.0,2.95,24.5,557.0,782.86,598.87
2016,2,16,15,30,723.0,115.0,3.0,24.0,500.0,743.47,574.21
2016,2,16,15,45,701.5,108.0,3.1,23.5,455.0,718.03,559.4
2016,2,16,16,0,680.0,101.0,3.2,23.0,410.0,689.84,542.19
2016,2,16,16,15,694.5,91.0,3.0,22.0,375.5,683.84,540.83
2016,2,16,16,30,709.0,81.0,2.8,21.0,341.0,674.46,536.54
2016,2,16,16,45,664.0,74.0,2.65,20.5,288.5,620.71,497.74
2016,2,16,17,0,619.0,67.0,2.5,20.0,236.0,566.23,457.12
2016,2,16,17,15,544.5,58.5,2.6,19.0,183.0,488.93,397.85
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,413.57,335.87
2016,2,16,17,45,348.5,36.5,2.85,17.0,84.0,305.73,243.15
2016,2,16,18,0,227.0,23.0,3.0,16.0,38.0,196.04,105.52
2016,2,16,18,15,113.5,11.5,3.1,15.5,19.0,75.03,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,7.0,16.5,8.64,0.0
2016,2,17,7,30,251.0,19.0,1.9,8.0,33.0,15.61,0.0
2016,2,17,7,45,382.0,31.0,2.15,9.0,79.5,25.01,15.98
2016,2,17,8,0,513.0,43.0,2.4,10.0,126.0,34.08,24.84
2016,2,17,8,15,589.0,51.0,2.6,11.0,180.0,39.28,29.81
2016,2,17,8,30,665.0,59.0,2.8,12.0,234.0,44.36,34.43
2016,2,17,8,45,710.5,65.0,3.05,13.0,288.0,52.11,41.26
2016,2,17,9,0,756.0,71.0,3.3,14.0,342.0,55.61,44.12
2016,2,17,9,15,788.0,75.0,3.35,14.5,394.0,57.33,45.42
2016,2,17,9,30,820.0,79.0,3.4,15.0,446.0,59.04,46.69
2016,2,17,9,45,841.0,82.5,3.5,16.0,493.0,60.68,47.78
2016,2,17,10,0,862.0,86.0,3.6,17.0,540.0,116.49,62.49
2016,2,17,10,15,878.0,88.5,3.5,17.0,581.5,172.86,98.88
2016,2,17,10,30,894.0,91.0,3.4,17.0,623.0,236.93,150.28
2016,2,17,10,45,904.0,93.5,3.3,17.5,657.0,293.2,199.09
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,349.33,248.76
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,403.58,296.63
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,456.99,342.73
2016,2,17,11,45,933.0,101.0,3.05,19.5,762.0,507.53,385.35
2016,2,17,12,0,936.0,103.0,3.0,20.0,780.0,556.32,425.25
2016,2,17,12,15,938.0,103.5,3.0,20.0,789.0,601.32,462.11
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,644.05,496.38
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.5,682.5,525.93
2016,2,17,13,0,938.0,105.0,3.1,21.0,799.0,718.12,552.77
2016,2,17,13,15,935.5,104.5,3.1,21.0,790.5,748.79,576.42
2016,2,17,13,30,933.0,104.0,3.1,21.0,782.0,776.26,597.03
2016,2,17,13,45,927.0,103.5,3.1,21.5,764.0,797.83,611.36
2016,2,17,14,0,921.0,103.0,3.1,22.0,746.0,815.86,623.29
2016,2,17,14,15,913.5,101.5,3.1,22.0,720.5,828.11,632.51
2016,2,17,14,30,906.0,100.0,3.1,22.0,695.0,836.7,639.37
2016,2,17,14,45,893.5,98.5,3.1,22.0,661.5,837.63,641.1
2016,2,17,15,0,881.0,97.0,3.1,22.0,628.0,841.82,645.35
2016,2,17,15,15,865.0,94.5,3.05,21.5,587.5,831.79,640.72
2016,2,17,15,30,849.0,92.0,3.0,21.0,547.0,818.22,633.79
2016,2,17,15,45,826.5,88.5,2.95,21.0,500.0,794.81,618.73
2016,2,17,16,0,804.0,85.0,2.9,21.0,453.0,768.3,601.43
2016,2,17,16,15,772.5,81.0,2.55,20.0,402.0,731.23,576.81
2016,2,17,16,30,741.0,77.0,2.2,19.0,351.0,696.64,553.39
2016,2,17,16,45,694.0,71.0,1.9,18.5,297.0,641.85,513.36
2016,2,17,17,0,647.0,65.0,1.6,18.0,243.0,586.37,471.46
2016,2,17,17,15,575.0,57.0,1.65,17.0,189.5,510.52,414.57
2016,2,17,17,30,503.0,49.0,1.7,16.0,136.0,436.47,354.42
2016,2,17,17,45,379.5,36.5,1.75,15.0,88.5,326.94,261.14
2016,2,17,18,0,256.0,24.0,1.8,14.0,41.0,216.93,127.91
2016,2,17,18,15,128.0,12.0,1.85,13.5,20.5,84.1,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,63.5,12.5,3.9,12.5,16.0,11.37,0.0
2016,2,18,7,30,127.0,25.0,4.1,13.0,32.0,19.73,2.43
2016,2,18,7,45,272.0,40.5,4.35,13.5,78.0,31.57,21.31
2016,2,18,8,0,417.0,56.0,4.6,14.0,124.0,45.48,34.44
2016,2,18,8,15,498.0,66.5,4.8,14.5,177.5,52.2,40.83
2016,2,18,8,30,579.0,77.0,5.0,15.0,231.0,58.77,46.78
2016,2,18,8,45,658.5,77.5,5.25,15.5,288.5,56.95,45.1
2016,2,18,9,0,738.0,78.0,5.5,16.0,346.0,55.69,43.81
2016,2,18,9,15,386.5,129.0,5.5,16.5,271.0,88.38,72.28
2016,2,18,9,30,35.0,180.0,5.5,17.0,196.0,137.61,114.53
2016,2,18,9,45,453.5,133.0,5.55,18.0,372.5,89.59,72.38
2016,2,18,10,0,872.0,86.0,5.6,19.0,549.0,119.81,63.6
2016,2,18,10,15,887.5,88.5,5.6,19.5,590.5,176.8,100.76
2016,2,18,10,30,903.0,91.0,5.6,20.0,632.0,241.44,152.56
2016,2,18,10,45,917.0,91.5,5.7,20.5,667.0,297.73,201.44
2016,2,18,11,0,931.0,92.0,5.8,21.0,702.0,354.21,251.64
2016,2,18,11,15,938.5,93.5,5.85,21.0,728.5,409.18,301.13
2016,2,18,11,30,946.0,95.0,5.9,21.0,755.0,463.23,349.11
2016,2,18,11,45,951.0,95.5,5.95,21.5,773.0,514.15,392.95
2016,2,18,12,0,956.0,96.0,6.0,22.0,791.0,563.42,434.29
2016,2,18,12,15,958.0,96.5,6.05,22.0,800.0,609.21,472.8
2016,2,18,12,30,960.0,97.0,6.1,22.0,809.0,652.67,508.7
2016,2,18,12,45,959.5,97.0,6.15,22.5,809.5,691.61,539.49
2016,2,18,13,0,959.0,97.0,6.2,23.0,810.0,727.68,567.46
2016,2,18,13,15,956.5,96.5,6.2,23.0,801.0,758.88,592.32
2016,2,18,13,30,954.0,96.0,6.2,23.0,792.0,786.78,613.51
2016,2,18,13,45,949.0,95.0,6.2,23.0,774.5,808.94,630.05
2016,2,18,14,0,944.0,94.0,6.2,23.0,757.0,827.51,644.1
2016,2,18,14,15,936.5,92.5,6.15,23.0,731.0,839.95,653.66
2016,2,18,14,30,929.0,91.0,6.1,23.0,705.0,848.63,660.68
2016,2,18,14,45,909.0,93.0,6.05,23.0,669.0,847.38,660.69
2016,2,18,15,0,889.0,95.0,6.0,23.0,633.0,849.32,663.24
2016,2,18,15,15,873.0,92.5,5.85,23.0,592.5,839.22,656.74
2016,2,18,15,30,857.0,90.0,5.7,23.0,552.0,825.55,647.81
2016,2,18,15,45,831.0,87.5,5.55,23.0,504.5,800.33,630.52
2016,2,18,16,0,805.0,85.0,5.4,23.0,457.0,772.05,610.98
2016,2,18,16,15,773.5,81.0,5.0,22.0,405.5,734.83,585.84
2016,2,18,16,30,742.0,77.0,4.6,21.0,354.0,695.27,558.38
2016,2,18,16,45,692.5,71.5,4.2,20.5,299.5,643.77,520.15
2016,2,18,17,0,643.0,66.0,3.8,20.0,245.0,586.94,476.9
2016,2,18,17,15,570.5,58.0,3.65,19.0,191.5,510.54,417.71
2016,2,18,17,30,498.0,50.0,3.5,18.0,138.0,435.98,355.77
2016,2,18,17,45,373.0,37.5,3.4,17.5,90.0,325.14,260.06
2016,2,18,18,0,248.0,25.0,3.3,17.0,42.0,215.34,134.11
2016,2,18,18,15,124.0,12.5,3.5,17.0,21.0,82.61,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,74.0,12.0,4.4,14.5,16.5,10.91,0.0
2016,2,19,7,30,148.0,24.0,4.6,15.0,33.0,18.91,3.9
2016,2,19,7,45,282.5,39.0,4.8,15.5,78.5,30.36,20.2
2016,2,19,8,0,417.0,54.0,5.0,16.0,124.0,43.38,32.36
2016,2,19,8,15,495.0,64.0,5.1,16.5,176.5,49.75,38.35
2016,2,19,8,30,573.0,74.0,5.2,17.0,229.0,55.96,43.93
2016,2,19,8,45,628.0,80.0,5.3,17.5,283.0,58.59,46.17
2016,2,19,9,0,683.0,86.0,5.4,18.0,337.0,61.24,48.31
2016,2,19,9,15,363.5,136.0,5.35,18.5,271.5,92.81,75.53
2016,2,19,9,30,44.0,186.0,5.3,19.0,206.0,141.39,116.83
2016,2,19,9,45,107.0,215.5,5.25,19.5,271.0,161.92,133.6
2016,2,19,10,0,170.0,245.0,5.2,20.0,336.0,188.74,142.69
2016,2,19,10,15,503.0,177.5,5.1,20.5,475.0,189.58,126.87
2016,2,19,10,30,836.0,110.0,5.0,21.0,614.0,239.98,153.53
2016,2,19,10,45,846.0,113.0,4.95,21.5,647.0,294.48,200.51
2016,2,19,11,0,856.0,116.0,4.9,22.0,680.0,349.05,248.36
2016,2,19,11,15,864.0,118.0,4.8,22.5,706.0,401.92,294.45
2016,2,19,11,30,872.0,120.0,4.7,23.0,732.0,454.15,339.0
2016,2,19,11,45,872.5,123.0,4.6,23.5,748.5,502.98,379.75
2016,2,19,12,0,873.0,126.0,4.5,24.0,765.0,550.04,417.83
2016,2,19,12,15,875.5,126.5,4.45,24.0,774.0,594.0,453.47
2016,2,19,12,30,878.0,127.0,4.4,24.0,783.0,635.92,486.72
2016,2,19,12,45,876.0,128.0,4.35,24.5,783.0,673.27,514.97
2016,2,19,13,0,874.0,129.0,4.3,25.0,783.0,707.9,540.57
2016,2,19,13,15,871.0,128.5,4.2,25.0,774.0,737.54,563.02
2016,2,19,13,30,868.0,128.0,4.1,25.0,765.0,764.09,582.94
2016,2,19,13,45,861.0,127.0,4.1,25.0,747.5,783.97,597.71
2016,2,19,14,0,854.0,126.0,4.1,25.0,730.0,800.38,609.76
2016,2,19,14,15,845.0,124.5,4.05,25.0,704.0,811.2,617.83
2016,2,19,14,30,836.0,123.0,4.0,25.0,678.0,818.44,623.58
2016,2,19,14,45,822.0,121.0,4.0,25.0,645.0,817.53,624.01
2016,2,19,15,0,808.0,119.0,4.0,25.0,612.0,813.03,622.13
2016,2,19,15,15,790.5,115.5,3.9,24.5,572.0,800.51,615.53
2016,2,19,15,30,773.0,112.0,3.8,24.0,532.0,789.13,609.88
2016,2,19,15,45,748.0,108.0,3.75,24.0,486.0,763.86,593.34
2016,2,19,16,0,723.0,104.0,3.7,24.0,440.0,735.77,574.77
2016,2,19,16,15,689.0,98.5,3.3,23.0,390.0,696.18,548.35
2016,2,19,16,30,655.0,93.0,2.9,22.0,340.0,654.61,519.87
2016,2,19,16,45,605.0,85.5,2.55,21.5,287.5,596.86,477.56
2016,2,19,17,0,555.0,78.0,2.2,21.0,235.0,538.59,433.47
2016,2,19,17,15,481.5,68.0,2.1,20.0,183.0,460.7,373.14
2016,2,19,17,30,408.0,58.0,2.0,19.0,131.0,384.56,311.08
2016,2,19,17,45,292.5,42.5,1.95,18.5,85.5,278.48,221.13
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,176.02,113.32
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,63.38,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,12.5,2.75,16.5,16.0,11.37,0.0
2016,2,20,7,30,106.0,25.0,3.0,17.0,32.0,20.26,6.07
2016,2,20,7,45,217.0,43.0,3.3,17.5,74.5,33.3,22.63
2016,2,20,8,0,328.0,61.0,3.6,18.0,117.0,46.55,34.9
2016,2,20,8,15,403.5,73.5,3.85,18.5,167.0,55.12,42.75
2016,2,20,8,30,479.0,86.0,4.1,19.0,217.0,63.4,50.09
2016,2,20,8,45,531.0,95.0,4.35,19.5,268.5,70.16,55.87
2016,2,20,9,0,583.0,104.0,4.6,20.0,320.0,74.58,59.47
2016,2,20,9,15,303.0,139.5,4.7,20.0,252.5,101.0,82.08
2016,2,20,9,30,23.0,175.0,4.8,20.0,185.0,142.32,117.07
2016,2,20,9,45,25.0,193.5,4.9,20.5,205.5,157.12,123.04
2016,2,20,10,0,27.0,212.0,5.0,21.0,226.0,174.99,136.02
2016,2,20,10,15,13.5,168.0,5.0,21.5,175.0,144.67,111.49
2016,2,20,10,30,0.0,124.0,5.0,22.0,124.0,108.43,82.54
2016,2,20,10,45,0.0,139.0,5.05,22.5,139.0,121.27,92.5
2016,2,20,11,0,0.0,154.0,5.1,23.0,154.0,134.21,102.44
2016,2,20,11,15,1.5,165.0,5.05,23.0,166.0,144.46,110.35
2016,2,20,11,30,3.0,176.0,5.0,23.0,178.0,154.96,118.48
2016,2,20,11,45,4.0,183.0,5.0,23.5,186.5,162.08,123.72
2016,2,20,12,0,5.0,190.0,5.0,24.0,195.0,169.35,129.08
2016,2,20,12,15,3.5,178.0,5.0,24.0,181.5,158.91,120.83
2016,2,20,12,30,2.0,166.0,5.0,24.0,168.0,148.09,112.31
2016,2,20,12,45,2.5,166.0,5.0,24.5,168.0,148.82,112.68
2016,2,20,13,0,3.0,166.0,5.0,25.0,168.0,149.58,113.08
2016,2,20,13,15,32.0,253.0,4.95,25.0,276.5,253.66,194.47
2016,2,20,13,30,61.0,340.0,4.9,25.0,385.0,360.56,276.25
2016,2,20,13,45,70.0,337.5,4.9,25.5,388.5,370.81,283.74
2016,2,20,14,0,79.0,335.0,4.9,26.0,392.0,381.36,291.73
2016,2,20,14,15,86.0,325.5,4.8,26.0,385.0,383.39,293.85
2016,2,20,14,30,93.0,316.0,4.7,26.0,378.0,385.26,295.94
2016,2,20,14,45,110.0,303.0,4.6,26.0,373.0,391.35,301.59
2016,2,20,15,0,127.0,290.0,4.5,26.0,368.0,410.85,317.29
2016,2,20,15,15,139.5,271.0,4.25,25.5,352.0,406.31,315.45
2016,2,20,15,30,152.0,252.0,4.0,25.0,336.0,400.84,313.08
2016,2,20,15,45,208.5,225.5,3.8,25.0,329.5,421.46,331.29
2016,2,20,16,0,265.0,199.0,3.6,25.0,323.0,454.81,358.78
2016,2,20,16,15,247.5,180.0,3.2,24.0,286.0,420.23,333.91
2016,2,20,16,30,230.0,161.0,2.8,23.0,249.0,384.87,308.14
2016,2,20,16,45,218.0,138.0,2.45,22.5,211.5,347.8,280.07
2016,2,20,17,0,206.0,115.0,2.1,22.0,174.0,309.82,250.44
2016,2,20,17,15,173.5,93.0,2.15,21.5,135.5,257.82,208.56
2016,2,20,17,30,141.0,71.0,2.2,21.0,97.0,206.43,165.62
2016,2,20,17,45,92.0,49.0,2.3,21.0,64.0,132.7,102.88
2016,2,20,18,0,43.0,27.0,2.4,21.0,31.0,69.54,42.8
2016,2,20,18,15,21.5,13.5,2.6,20.5,15.5,24.75,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.27,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,9.66,2.59
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,14.94,7.42
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,21.55,13.39
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,28.18,19.32
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,34.82,25.11
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,41.47,30.82
2016,2,21,9,15,0.0,51.0,3.6,19.0,51.0,45.02,33.82
2016,2,21,9,30,0.0,55.0,3.6,19.0,55.0,48.58,36.8
2016,2,21,9,45,0.0,84.0,3.6,19.0,84.0,74.37,56.23
2016,2,21,10,0,0.0,113.0,3.6,19.0,113.0,98.57,75.89
2016,2,21,10,15,0.0,78.5,3.5,19.0,78.5,69.51,51.87
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,38.9,26.57
2016,2,21,10,45,0.0,82.0,3.35,19.5,82.0,72.68,54.12
2016,2,21,11,0,0.0,120.0,3.3,20.0,120.0,105.65,80.57
2016,2,21,11,15,0.0,136.5,3.15,20.0,136.5,119.91,91.85
2016,2,21,11,30,0.0,153.0,3.0,20.0,153.0,134.28,103.17
2016,2,21,11,45,8.5,208.5,2.85,20.0,215.0,185.82,143.83
2016,2,21,12,0,17.0,264.0,2.7,20.0,277.0,238.49,184.78
2016,2,21,12,15,18.0,270.0,2.45,20.0,284.0,246.32,190.55
2016,2,21,12,30,19.0,276.0,2.2,20.0,291.0,254.26,196.51
2016,2,21,12,45,14.5,253.0,1.95,20.5,264.5,233.29,179.77
2016,2,21,13,0,10.0,230.0,1.7,21.0,238.0,211.38,162.4
2016,2,21,13,15,25.0,274.5,1.5,21.0,293.5,268.8,206.78
2016,2,21,13,30,40.0,319.0,1.3,21.0,349.0,325.45,249.44
2016,2,21,13,45,47.0,319.5,1.15,21.0,353.5,336.09,257.19
2016,2,21,14,0,54.0,320.0,1.0,21.0,358.0,347.13,265.47
2016,2,21,14,15,50.0,305.5,0.95,21.0,340.0,334.45,256.17
2016,2,21,14,30,46.0,291.0,0.9,21.0,322.0,321.11,246.53
2016,2,21,14,45,60.0,285.5,0.9,21.0,324.0,331.64,255.46
2016,2,21,15,0,74.0,280.0,0.9,21.0,326.0,342.51,264.58
2016,2,21,15,15,44.5,239.5,0.85,21.0,267.0,277.93,215.48
2016,2,21,15,30,15.0,199.0,0.8,21.0,208.0,199.81,155.12
2016,2,21,15,45,7.5,165.5,0.75,21.0,170.0,160.97,125.06
2016,2,21,16,0,0.0,132.0,0.7,21.0,132.0,121.95,94.15
2016,2,21,16,15,0.0,116.5,0.65,20.5,116.5,107.54,83.09
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,93.04,71.69
2016,2,21,16,45,0.0,85.0,0.55,20.0,85.0,77.89,59.43
2016,2,21,17,0,0.0,69.0,0.5,20.0,69.0,62.6,46.85
2016,2,21,17,15,0.0,53.0,0.5,19.5,53.0,47.14,33.97
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,32.63,21.67
2016,2,21,17,45,0.0,23.5,0.55,19.0,23.5,20.69,11.35
2016,2,21,18,0,0.0,10.0,0.6,19.0,10.0,8.78,0.64
2016,2,21,18,15,0.0,5.0,0.65,19.0,5.0,4.55,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
