Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.91,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.75,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,4.82,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,7.9,1.36
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,10.98,4.2
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,14.06,7.01
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,70.86,57.65
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,118.68,99.33
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,80.37,65.36
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,37.06,27.11
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,63.25,47.52
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,88.81,68.41
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,105.61,81.8
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,122.47,95.08
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,114.68,88.35
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,106.52,81.43
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,150.84,116.67
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,195.62,151.66
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,216.15,167.01
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,237.27,182.69
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,286.55,220.0
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,339.95,259.51
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,409.59,310.36
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,482.47,361.9
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,488.15,365.31
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,492.72,368.56
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,650.84,484.26
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,801.95,587.19
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,811.85,592.99
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,818.21,598.78
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,819.31,602.23
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,813.29,601.2
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,800.23,596.75
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,783.93,590.13
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,757.87,576.23
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,729.03,560.01
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,687.87,534.04
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,644.77,506.06
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,588.38,467.16
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,531.3,425.63
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,450.77,364.8
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,377.74,306.27
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,279.16,223.33
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,186.71,132.18
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,65.36,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,12.28,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,22.32,10.77
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,30.01,20.58
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,37.56,27.9
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,36.53,27.22
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,45.01,34.87
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,46.78,36.35
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,48.56,37.77
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,78.76,64.41
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,106.65,88.7
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,145.48,116.58
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,177.22,141.28
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,148.63,117.95
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,102.7,80.45
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,123.16,97.06
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,143.78,113.63
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,213.85,170.27
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,281.27,224.41
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,375.4,299.57
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,493.16,394.5
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,514.77,413.67
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,533.18,429.97
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,493.8,398.34
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,440.41,354.6
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,319.45,257.58
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,191.39,152.64
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,208.1,166.55
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,225.34,180.83
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,218.31,175.65
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,211.16,170.4
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,193.59,156.16
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,175.76,141.66
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,121.71,97.12
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,69.06,53.08
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,98.96,78.75
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,132.08,107.28
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,117.8,95.64
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,103.44,83.8
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,87.9,70.63
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,72.22,57.15
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,56.35,43.39
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,40.19,29.15
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,26.89,17.26
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,14.08,5.23
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,7.28,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,10.91,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,21.43,11.23
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,29.13,20.52
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,36.67,27.84
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,40.25,31.35
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,43.83,34.66
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,45.24,35.77
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,52.97,42.53
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,55.27,44.38
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,57.47,46.11
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,79.36,45.91
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,139.13,73.58
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,200.46,118.79
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,262.38,172.16
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,322.38,227.06
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,382.23,282.41
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,440.96,336.28
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,498.42,387.78
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,554.12,436.37
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,607.45,481.52
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,656.38,522.82
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,702.76,561.1
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,744.65,594.18
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,783.5,624.18
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,817.53,649.39
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,848.04,671.59
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,873.24,689.88
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,894.61,705.43
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,909.68,716.5
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,920.71,724.81
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,924.91,728.72
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,925.04,729.92
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,918.41,725.74
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,907.9,718.95
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,888.65,706.33
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,865.9,691.24
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,833.4,669.0
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,798.21,644.83
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,750.38,609.11
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,701.24,571.06
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,639.08,523.88
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,570.61,468.65
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,468.62,383.01
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,372.36,281.52
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,156.73,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,11.82,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,23.31,13.08
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,30.42,21.48
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,37.42,28.23
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,41.39,31.97
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,45.33,35.48
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,47.83,37.53
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,50.28,39.47
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,51.84,40.63
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,61.39,48.84
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,87.82,50.86
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,147.67,79.87
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,207.52,123.66
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,268.0,174.87
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,327.01,227.36
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,385.53,279.65
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,442.76,330.65
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,498.87,379.54
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,551.3,423.49
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,601.75,464.44
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,649.0,502.81
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,693.76,538.37
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,733.6,568.68
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,770.33,596.08
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,802.63,619.67
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,831.5,640.18
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,854.14,656.66
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,873.02,670.68
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,885.29,681.54
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,893.66,689.94
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,893.57,691.33
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,889.65,690.27
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,879.57,686.34
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,865.88,679.96
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,850.6,671.51
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,824.47,655.13
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,787.78,632.07
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,748.61,606.62
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,695.08,568.31
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,640.34,527.73
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,571.83,475.19
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,499.5,416.44
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,395.22,326.4
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,298.01,228.95
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,117.48,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,12.73,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,22.94,13.44
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,31.1,22.48
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,39.01,30.11
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,43.18,34.12
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,51.75,41.96
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,54.34,44.08
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,56.89,46.09
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,58.52,47.3
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,60.12,48.46
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,88.13,51.05
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,146.18,80.89
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,212.18,130.85
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,271.26,181.21
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,329.22,232.65
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,386.97,283.74
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,442.75,332.25
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,497.52,378.33
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,549.02,420.21
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,598.78,459.1
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,645.18,495.3
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,689.22,528.69
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,729.13,557.22
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,766.22,582.92
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,797.8,605.1
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,826.02,624.22
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,849.14,639.47
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,868.63,652.42
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,881.07,661.31
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,889.69,667.89
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,891.42,671.59
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,889.34,672.94
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,880.14,668.31
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,867.36,661.45
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,852.67,654.07
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,827.06,639.12
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,791.24,615.76
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,752.92,590.28
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,699.58,553.85
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,645.0,515.28
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,577.15,467.86
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,505.51,413.77
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,400.64,327.32
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,302.87,233.79
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,119.75,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,14.1,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,25.52,15.62
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,34.85,25.44
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,43.84,33.95
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,48.52,38.29
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,53.1,42.31
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,56.61,45.21
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,59.98,47.89
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,61.35,48.83
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,69.25,55.49
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,99.65,59.3
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,155.77,89.08
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,211.63,130.87
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,268.67,179.35
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,325.24,229.49
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,381.77,279.71
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,436.21,327.47
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,492.76,375.55
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,542.78,417.5
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,591.15,456.97
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,635.82,493.41
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,678.32,527.41
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,715.86,557.29
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,750.6,584.64
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,780.75,607.73
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,807.75,627.06
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,828.0,640.65
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,851.01,656.28
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,862.92,666.38
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,871.13,674.1
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,871.32,675.37
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,867.78,674.22
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,856.09,667.1
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,840.87,657.63
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,815.8,641.15
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,792.7,626.25
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,753.98,599.72
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,713.13,571.21
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,657.58,531.11
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,601.24,489.2
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,525.71,431.53
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,451.57,371.38
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,347.57,283.72
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,250.3,193.19
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,121.24,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,14.65,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,28.93,18.42
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,39.65,29.25
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,52.32,40.91
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,49.84,38.91
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,62.04,49.72
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,85.36,69.99
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,108.0,89.27
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,132.64,110.1
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,147.57,122.3
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,163.85,128.79
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,182.63,142.81
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,205.15,159.79
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,228.96,177.92
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,246.47,191.3
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,264.24,204.85
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,240.61,186.61
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,215.79,167.22
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,293.21,227.18
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,379.49,293.0
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,388.12,299.45
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,395.97,305.4
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,563.78,437.38
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,745.43,575.12
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,711.2,546.32
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,658.7,504.49
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,577.04,441.97
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,485.08,370.84
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,511.27,392.18
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,537.53,413.14
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,571.54,439.9
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,591.33,456.46
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,713.38,552.48
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,823.26,634.75
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,797.85,617.23
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,769.53,598.56
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,729.46,571.19
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,687.35,541.92
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,631.51,501.78
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,574.88,459.91
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,497.84,402.39
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,420.7,341.41
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,321.73,259.45
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,230.21,176.47
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,112.61,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,17.04,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,33.25,22.29
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,46.21,34.8
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,59.34,46.83
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,67.78,54.43
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,75.92,61.49
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,75.65,60.88
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,84.09,67.76
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,95.3,77.0
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,106.39,86.03
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,140.1,108.74
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,174.7,135.36
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,188.69,145.9
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,202.94,156.76
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,212.24,163.56
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,221.45,170.28
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,242.82,186.64
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,260.73,200.27
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,332.1,254.24
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,409.47,311.99
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,447.86,341.07
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,489.07,372.35
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,540.07,410.51
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,592.22,449.24
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,531.02,403.61
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,467.8,355.74
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,488.12,372.1
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,508.71,388.4
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,687.14,526.38
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,848.55,645.29
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,839.53,639.23
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,821.87,628.43
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,805.74,619.81
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,786.41,608.93
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,756.04,588.94
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,722.96,566.88
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,673.75,532.66
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,628.96,500.98
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,572.06,459.33
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,515.14,416.45
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,437.43,356.2
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,362.35,295.5
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,260.84,210.82
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,177.47,136.59
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,86.6,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,16.07,0.0
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,31.22,20.56
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,48.72,36.72
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,66.43,52.66
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,81.74,66.19
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,96.64,79.02
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,97.01,78.86
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,94.6,76.25
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,82.06,65.12
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,69.02,53.65
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,114.28,64.64
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,167.22,94.37
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,223.78,137.78
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,281.48,186.79
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,343.92,241.09
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,400.95,291.47
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,455.62,339.67
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,509.4,386.2
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,560.64,429.04
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,610.67,469.88
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,657.17,507.82
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,701.42,543.3
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,741.45,575.14
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,778.81,604.27
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,810.46,627.18
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,838.79,647.69
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,862.04,664.81
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,881.68,679.48
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,895.63,691.37
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,905.8,700.77
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,904.4,700.71
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,899.2,698.15
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,889.57,693.73
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,884.42,692.71
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,863.38,679.13
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,839.04,663.21
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,802.8,638.58
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,764.07,611.77
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,715.29,576.8
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,665.04,539.69
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,598.84,489.07
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,529.11,433.54
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,430.56,351.46
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,338.04,266.47
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,167.38,27.79
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,13.17,0.0
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,26.68,17.58
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,34.21,25.03
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,41.48,31.83
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,45.51,35.48
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,49.43,38.84
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,57.81,46.04
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,61.3,48.78
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,62.67,49.7
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,64.01,50.59
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,112.79,62.63
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,171.08,98.83
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,228.07,143.61
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,285.95,193.42
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,343.5,244.63
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,400.27,294.84
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,458.22,344.75
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,510.73,389.25
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,559.76,429.83
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,606.22,467.24
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,649.91,501.41
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,691.17,532.89
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,728.86,561.16
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,761.27,585.11
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,790.48,607.34
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,816.54,626.29
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,833.26,637.49
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,846.11,646.12
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,854.78,653.26
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,859.84,658.05
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,863.96,662.37
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,859.94,661.13
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,846.89,654.4
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,830.51,645.42
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,799.75,625.11
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,766.28,602.76
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,521.44,417.87
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,247.32,197.7
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,416.59,339.23
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,559.76,454.3
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,483.74,394.83
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,410.22,335.61
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,312.15,253.14
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,221.05,172.32
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,112.73,28.62
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
