Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,18.71,3.95
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,35.65,24.61
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,44.27,32.98
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,54.68,42.47
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,59.62,46.88
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,64.43,50.98
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,59.93,46.74
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,61.85,48.05
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,63.2,48.93
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,64.53,49.79
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,112.21,58.9
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,176.7,99.1
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,235.36,145.21
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,294.78,196.47
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,353.32,248.15
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,412.11,299.9
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,468.47,349.56
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,523.76,397.24
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,576.47,441.01
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,627.58,482.32
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,675.06,520.59
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,720.14,556.2
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,761.09,588.24
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,799.21,616.67
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,831.57,639.72
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,860.49,660.28
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,885.11,678.02
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,906.06,693.24
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,920.15,703.5
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,930.32,711.15
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,931.8,712.86
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,929.37,712.04
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,920.67,708.12
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,908.24,701.72
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,888.0,688.48
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,864.41,672.93
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,830.56,651.16
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,802.05,632.92
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,751.94,597.57
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,700.37,560.6
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,630.57,509.01
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,561.4,455.16
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,460.65,373.24
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,373.49,294.41
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,185.87,67.74
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,13.45,2.7
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,27.39,18.45
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,33.23,24.27
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,42.56,32.88
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,46.3,36.22
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,49.99,39.35
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,52.24,41.08
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,54.44,42.71
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,55.75,43.61
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,65.77,52.1
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,122.61,66.12
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,182.53,103.99
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,242.73,151.72
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,303.51,203.8
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,362.54,255.59
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,420.89,306.09
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,477.53,354.65
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,533.0,400.87
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,584.86,442.36
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,634.58,480.85
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,681.12,516.84
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,725.21,550.18
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,764.29,578.15
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,800.32,602.76
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,831.82,624.15
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,859.94,643.26
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,881.77,657.37
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,899.87,669.11
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,912.85,678.89
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,922.02,686.35
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,922.94,688.52
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,920.03,688.39
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,909.62,684.3
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,903.81,683.54
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,880.59,669.64
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,854.1,653.62
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,817.62,630.61
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,778.62,605.35
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,725.45,568.55
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,676.56,533.84
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,604.08,483.41
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,532.79,430.61
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,430.77,349.41
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,334.7,265.7
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,169.61,74.09
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,15.94,5.17
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,32.44,22.67
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,40.52,30.44
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,48.33,37.61
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,68.54,55.49
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,92.18,75.92
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,82.81,67.25
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,77.17,61.89
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,69.56,54.98
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,71.47,56.32
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,126.14,69.88
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,182.93,106.32
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,240.27,151.5
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,298.65,200.86
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,355.35,249.91
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,416.53,301.73
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,470.64,347.93
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,523.85,392.4
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,574.06,432.75
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,622.53,470.68
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,667.2,505.68
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,709.63,538.37
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,747.0,566.03
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,781.47,591.16
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,811.62,612.35
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,838.58,631.33
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,857.89,644.19
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,873.59,654.73
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,891.57,668.99
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,898.89,676.16
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,892.99,673.53
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,883.17,668.46
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,869.79,661.82
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,858.37,656.66
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,831.18,639.52
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,801.12,620.36
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,761.12,594.52
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,719.03,566.67
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,661.17,525.67
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,602.56,483.02
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,526.01,426.47
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,448.47,365.73
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,348.82,283.48
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,255.95,202.51
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,131.49,63.51
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,19.86,8.64
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,38.11,27.42
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,56.77,44.56
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,74.86,60.9
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,89.38,73.73
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,103.5,85.9
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,123.12,102.57
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,141.86,118.2
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,101.04,82.61
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,57.48,44.62
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,99.15,76.72
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,138.55,108.47
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,147.82,115.38
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,157.29,122.47
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,177.31,137.92
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,197.93,153.79
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,145.28,111.61
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,89.6,66.85
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,123.63,93.88
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,157.99,120.86
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,160.23,122.58
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,162.5,124.37
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,159.68,121.91
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,156.75,119.4
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,155.52,118.47
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,154.23,117.51
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,321.31,249.55
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,504.9,389.49
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,562.25,434.89
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,634.01,490.77
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,526.96,409.36
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,415.86,323.49
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,431.55,337.51
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,431.51,339.47
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,311.88,246.14
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,194.05,151.87
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,458.14,370.64
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,691.87,554.34
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,634.97,511.19
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,577.32,467.87
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,497.58,406.26
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,425.75,348.12
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,327.73,266.24
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,236.51,186.56
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,123.87,64.84
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.91,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,6.14,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,11.42,4.19
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,18.91,10.96
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,26.41,17.69
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,34.82,25.16
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,43.24,32.54
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,72.38,57.85
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,99.28,80.81
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,119.01,97.27
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,138.55,108.31
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,133.65,103.76
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,127.58,98.42
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,125.47,96.46
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,123.09,94.32
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,72.74,53.55
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,20.36,10.95
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,183.87,141.98
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,344.01,266.71
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,364.55,282.4
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,385.68,298.72
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,398.77,308.86
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,411.75,318.91
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,450.8,348.66
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,489.73,378.13
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,440.58,340.57
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,392.72,303.64
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,260.34,201.73
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,120.66,91.29
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,69.67,50.7
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,19.47,10.18
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,107.06,81.19
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,200.38,155.91
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,162.28,125.95
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,124.09,95.62
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,85.35,64.44
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,48.61,34.52
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,234.71,191.62
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,433.95,354.3
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,365.75,299.48
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,315.59,258.62
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,261.43,214.6
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,207.93,169.88
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,154.41,123.83
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,99.84,76.15
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,41.05,19.44
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,6.37,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,23.73,12.53
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,40.47,29.0
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,58.13,45.02
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,75.31,60.38
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,91.03,74.03
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,106.28,86.95
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,113.2,92.46
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,124.16,101.31
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,129.34,105.14
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,132.8,97.75
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,190.94,133.87
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,234.96,167.34
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,272.01,198.58
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,304.18,226.52
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,347.86,258.8
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,396.34,295.84
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,445.01,334.53
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,498.09,376.23
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,553.52,419.28
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,619.78,470.28
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,663.05,503.38
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,704.31,534.16
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,740.34,560.55
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,777.98,587.28
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,764.32,574.27
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,734.44,549.79
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,806.5,603.97
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,871.16,648.74
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,881.47,655.22
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,888.13,659.81
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,880.76,655.56
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,874.86,652.57
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,861.06,644.38
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,843.94,634.13
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,817.51,617.98
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,788.27,599.89
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,747.71,573.48
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,705.11,545.28
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,648.23,506.47
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,590.55,465.99
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,510.5,407.89
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,438.56,352.68
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,342.75,275.17
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,253.33,199.04
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,133.96,79.92
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.31,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.63,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,4.82,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,7.02,0.56
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,9.23,2.53
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,11.43,4.47
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,16.73,9.09
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,22.03,13.66
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,20.72,12.45
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,19.41,10.54
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,30.03,19.26
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,40.68,27.9
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,36.27,24.2
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,31.85,20.52
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,46.07,32.01
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,60.32,43.4
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,86.52,64.41
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,112.23,84.84
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,105.39,79.29
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,98.48,73.72
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,159.79,122.38
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,221.97,171.01
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,212.86,163.86
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,203.44,156.63
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,159.59,122.21
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,115.01,86.88
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,137.56,105.0
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,160.57,123.4
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,157.41,120.98
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,154.21,118.58
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,178.73,138.34
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,204.27,158.86
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,110.15,84.26
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,21.19,11.86
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,33.57,22.16
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,45.95,32.49
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,27.34,17.2
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,8.8,1.75
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,7.47,0.65
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,6.15,0.0
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,4.83,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.63,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.75,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.38,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.91,1.46
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.67,3.04
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,25.11,16.79
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,40.6,30.39
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,60.14,47.45
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,79.68,61.38
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,86.53,66.73
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,93.41,72.08
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,120.49,94.07
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,147.62,115.92
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,84.2,63.84
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.26
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,67.91,50.28
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,118.3,91.21
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,130.57,100.83
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,143.08,110.65
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,99.05,75.11
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,54.18,38.68
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,63.99,46.67
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,73.79,54.64
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,106.73,81.52
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,140.06,108.69
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,208.17,163.69
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,278.78,220.04
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,230.36,181.63
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,181.27,142.45
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,239.32,189.9
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,315.88,251.52
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,236.21,188.0
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,171.78,135.93
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,109.92,85.73
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,51.27,37.31
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,46.37,33.44
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,41.48,29.52
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,35.71,24.74
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,29.96,19.92
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,24.21,15.08
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,18.47,10.16
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,13.18,5.54
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.9,0.9
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.94,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,7.02,0.17
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,12.3,5.18
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,18.91,11.27
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,25.53,17.32
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,32.6,23.62
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,39.69,29.83
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,37.93,28.1
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,36.18,26.38
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,41.07,30.49
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,45.96,32.87
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,99.03,76.39
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,148.73,116.16
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,84.45,63.84
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.15,6.06
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,129.21,99.56
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,239.14,185.91
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,157.66,121.56
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,70.17,51.53
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,182.46,141.08
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,293.39,226.68
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,365.67,281.86
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,443.1,340.2
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,399.71,307.07
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,351.99,270.68
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,262.09,202.23
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,164.21,126.0
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,207.85,160.62
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,252.87,195.71
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,223.45,172.94
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,193.52,149.77
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,202.56,157.26
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,212.02,165.06
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,186.62,145.52
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,160.97,125.62
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,81.53,61.68
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,7.93,0.97
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,7.49,0.64
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,7.04,0.29
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,6.16,0.0
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,5.27,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,3.95,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.75,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,7.73,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,13.98,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,27.64,17.68
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,41.46,30.99
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,49.98,39.02
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,56.04,44.57
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,78.91,64.74
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,111.85,93.3
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,118.87,98.68
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,127.11,105.02
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,146.17,120.65
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,182.42,140.28
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,199.65,152.82
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,206.98,160.64
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,218.24,168.97
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,240.07,185.67
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,305.71,226.57
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,441.09,325.66
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,495.59,371.18
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,549.05,414.91
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,599.21,454.0
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,647.59,490.43
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,655.49,495.32
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,645.42,486.16
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,726.4,548.5
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,806.6,607.93
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,776.83,584.65
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,723.56,543.92
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,655.63,494.26
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,578.45,436.89
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,764.42,578.81
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,921.15,688.54
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,778.81,589.84
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,598.77,457.24
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,613.92,472.21
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,626.61,484.11
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,441.12,345.68
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,257.23,201.74
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,550.81,438.68
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,781.38,608.17
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,733.5,572.89
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,689.34,542.27
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,619.85,493.66
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,551.36,443.3
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,458.78,371.0
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,370.91,296.8
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,234.35,164.92
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,67.51,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,26.28,16.61
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,37.39,27.31
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,41.9,31.7
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,46.43,35.84
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,49.45,38.38
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,57.5,45.21
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,57.49,44.85
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,57.63,44.62
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,58.37,44.99
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,99.83,56.26
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,158.58,86.34
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,219.07,130.55
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,279.68,181.36
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,340.64,234.63
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,400.15,287.02
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,459.14,338.12
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,516.02,387.06
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,571.58,433.79
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,623.82,476.08
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,674.04,515.73
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,720.33,552.31
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,764.02,586.29
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,803.04,614.39
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,838.96,638.84
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,869.58,660.32
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,896.68,679.36
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,917.85,694.56
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,935.2,707.25
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,946.62,715.13
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,954.12,720.43
