Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,954.8,721.17
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,951.65,719.46
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,940.66,712.59
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,926.02,703.24
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,903.11,687.51
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,885.77,676.26
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,849.62,653.31
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,810.91,628.16
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,758.24,591.76
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,704.24,553.48
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,638.94,507.9
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,569.53,456.78
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,471.81,380.74
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,379.18,303.08
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,238.68,170.33
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,65.63,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,8.19,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,14.64,0.0
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,24.0,14.72
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,33.03,23.32
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,38.21,28.14
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,47.29,36.15
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,50.39,38.79
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,53.43,41.27
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,55.48,42.73
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,57.46,44.08
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,58.2,44.36
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,103.48,56.79
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,162.97,88.31
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,223.89,132.84
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,284.39,182.91
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,345.37,235.25
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,405.05,286.22
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,464.21,335.78
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,521.16,383.31
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,576.92,428.64
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,629.35,469.38
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,679.82,507.42
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,726.4,542.72
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,770.43,575.44
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,809.92,603.89
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,846.33,629.04
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,877.37,650.21
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,904.92,669.05
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,926.37,683.86
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,944.02,696.26
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,955.55,703.79
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,963.16,709.08
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,961.08,708.33
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,955.15,705.25
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,943.75,699.27
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,937.58,696.92
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,913.59,682.89
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,886.34,666.74
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,849.15,644.61
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,809.41,620.34
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,756.99,585.62
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,708.69,552.96
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,637.94,504.28
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,568.15,453.67
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,470.54,378.21
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,377.91,301.06
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,242.85,175.14
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,72.12,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,9.55,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,16.52,1.64
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,28.77,18.77
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,42.29,31.32
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,47.33,36.03
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,52.32,40.41
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,55.77,43.32
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,59.11,46.02
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,59.71,46.18
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,66.6,51.71
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,67.25,51.85
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,105.59,57.97
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,162.0,88.66
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,220.68,131.71
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,287.0,186.06
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,346.15,236.4
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,403.76,285.57
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,461.15,333.62
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,516.68,379.71
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,571.12,423.76
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,621.19,462.62
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,668.65,498.42
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,713.03,532.13
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,755.05,563.5
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,793.36,590.59
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,828.86,613.94
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,821.01,608.37
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,792.38,586.78
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,866.07,642.5
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,923.56,681.64
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,934.04,688.66
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,940.74,693.6
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,873.87,649.11
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,781.72,584.78
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,786.01,591.08
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,793.56,598.93
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,814.56,613.96
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,822.93,620.14
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,713.14,546.0
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,593.64,461.17
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,546.43,428.38
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,498.74,393.88
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,443.26,353.96
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,387.89,312.12
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,316.73,255.07
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,248.41,197.42
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,133.4,95.34
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,9.55,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,17.77,4.32
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,34.74,24.31
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,49.69,38.31
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,64.76,51.93
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,79.27,64.68
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,91.73,75.43
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,103.76,85.54
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,103.69,84.86
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,108.49,88.34
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,125.87,102.63
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,174.92,126.28
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,180.43,114.52
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,225.0,138.7
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,282.82,187.9
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,347.43,243.87
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,403.96,293.01
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,460.08,340.72
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,513.66,385.73
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,566.1,428.56
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,614.94,466.46
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,661.64,501.42
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,705.47,534.19
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,747.03,564.39
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,782.23,588.33
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,814.29,608.26
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,842.65,626.56
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,867.8,642.57
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,893.16,657.72
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,908.29,666.02
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,918.3,672.38
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,924.6,676.46
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,909.63,667.25
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,897.43,660.19
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,882.05,651.94
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,863.39,641.59
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,829.87,620.56
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,793.67,597.73
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,749.92,569.72
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,698.33,535.8
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,631.6,489.19
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,565.72,441.45
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,491.35,388.1
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,419.09,333.84
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,307.31,245.78
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,216.01,170.15
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,130.23,93.44
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,18.76,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,11.37,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,20.28,7.13
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,34.36,23.64
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,48.64,36.83
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,42.68,31.95
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,38.8,28.59
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,47.67,36.26
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,56.55,43.79
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,66.78,52.34
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,76.86,60.63
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,87.78,69.65
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,98.74,75.07
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,138.66,106.28
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,178.72,136.87
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,235.3,178.27
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,305.73,230.01
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,324.85,244.22
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,343.08,257.74
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,330.06,248.52
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,312.75,235.85
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,385.92,289.72
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,464.9,346.48
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,489.24,363.97
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,514.07,382.11
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,535.18,397.65
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,556.39,413.28
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,595.78,442.31
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,645.4,478.0
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,594.38,441.62
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,548.44,408.81
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,554.5,414.3
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,559.77,418.93
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,501.26,376.89
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,425.02,321.81
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,387.53,295.27
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,349.12,267.42
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,477.48,368.4
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,602.16,462.57
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,674.62,518.56
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,729.48,560.46
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,673.31,522.01
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,616.35,482.94
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,537.91,427.18
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,468.09,374.91
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,376.53,302.24
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,290.6,230.68
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,156.36,114.92
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,12.28,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,21.82,9.38
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,36.22,25.29
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,50.8,38.59
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,59.88,46.8
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,68.63,54.43
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,76.79,61.42
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,94.52,76.48
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,119.38,97.17
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,143.58,116.91
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,115.84,93.22
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,84.82,63.8
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,86.25,64.65
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,87.63,65.44
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,109.29,82.55
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,130.95,99.45
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,108.0,80.93
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,84.34,61.98
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,103.51,76.89
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,122.72,91.61
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,223.94,168.93
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,325.12,243.15
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,517.31,386.58
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,738.13,540.52
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,523.17,387.87
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,256.26,189.86
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,308.56,230.27
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,358.41,266.76
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,421.12,312.5
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,486.84,359.58
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,654.62,482.34
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,815.97,595.35
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,800.06,585.38
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,781.12,575.26
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,785.65,582.16
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,792.95,590.7
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,504.15,386.34
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,197.62,151.07
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,148.21,113.83
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,99.21,75.15
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,85.61,64.52
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,71.95,53.61
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,58.2,42.65
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,45.02,31.89
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,33.06,21.84
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,21.12,11.68
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,11.86,3.49
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,12.73,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,21.9,10.95
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,36.62,26.96
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,50.84,40.57
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,58.5,47.87
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,67.74,56.3
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,72.37,60.32
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,76.79,64.01
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,77.13,63.96
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,77.53,63.95
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,78.48,64.43
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,129.79,78.38
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,183.87,113.59
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,247.06,164.97
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,303.69,215.18
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,361.33,267.37
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,417.54,318.17
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,474.23,368.41
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,528.61,416.41
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,582.13,462.54
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,633.36,504.87
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,682.14,544.19
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,726.46,580.03
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,768.53,613.41
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,806.61,641.91
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,842.08,666.75
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,871.82,688.31
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,898.31,707.48
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,920.28,723.91
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,938.75,737.95
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,949.35,746.16
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,956.19,751.86
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,958.48,754.47
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,956.98,754.56
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,954.39,755.23
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,939.01,746.76
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,917.46,732.8
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,892.58,716.49
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,855.37,691.73
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,815.64,664.84
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,768.88,630.88
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,716.04,591.53
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,645.9,538.49
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,576.6,483.96
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,481.35,405.05
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,390.65,325.49
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,259.91,204.72
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,120.29,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,11.82,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,21.2,11.25
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,30.67,21.93
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,39.77,30.75
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,44.99,35.68
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,50.04,40.21
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,53.22,42.95
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,61.88,50.55
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,63.87,51.94
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,65.77,53.22
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,67.89,54.79
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,125.37,70.07
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,184.19,109.16
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,252.1,164.58
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,311.13,217.02
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,370.64,270.99
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,429.48,323.59
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,487.97,374.65
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,543.26,422.64
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,597.37,468.43
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,648.69,510.18
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,698.25,549.49
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,743.97,585.84
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,787.25,619.71
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,826.64,647.99
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,863.16,673.55
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,893.82,695.51
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,921.07,715.1
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,942.91,730.95
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,961.07,744.34
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,972.41,753.11
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,979.88,759.38
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,981.41,761.7
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,979.05,761.53
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,968.47,756.38
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,954.26,748.85
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,941.85,741.76
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,916.86,725.73
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,880.94,702.15
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,842.4,676.84
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,793.5,642.14
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,742.92,605.48
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,673.37,553.96
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,610.44,505.37
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,520.14,432.25
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,433.94,358.23
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,299.83,236.77
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,158.14,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,11.82,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,21.14,11.79
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,29.34,20.87
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,37.28,28.52
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,45.34,36.02
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,49.84,40.04
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,52.43,42.23
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,54.95,44.29
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,56.53,45.35
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,58.05,46.34
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,73.09,59.37
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,132.67,73.18
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,193.31,114.1
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,255.23,165.04
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,316.68,219.44
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,378.38,274.79
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,438.43,328.18
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,497.84,379.65
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,554.79,427.51
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,610.35,472.64
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,663.16,514.33
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,713.94,553.23
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,760.74,589.22
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,804.93,622.34
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,844.77,648.91
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,881.51,673.11
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,912.5,694.83
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,939.93,714.19
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,961.48,728.25
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,979.18,739.8
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,991.64,749.37
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,1000.15,756.5
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,997.5,756.27
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,990.97,753.66
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,979.72,749.1
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,964.78,742.16
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,951.23,735.25
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,925.18,719.61
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,888.64,696.69
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,849.47,671.65
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,797.98,637.38
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,744.94,601.04
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,680.32,554.69
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,611.2,502.68
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,517.23,428.24
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,427.57,352.65
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,294.63,233.24
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,155.0,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,14.1,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,25.49,15.48
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,35.63,26.11
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,45.37,35.32
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,49.9,39.52
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,54.35,43.41
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,56.92,45.45
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,59.41,47.32
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,66.88,53.53
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,68.27,54.32
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,77.61,52.49
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,134.59,74.79
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,192.57,114.47
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,252.14,163.46
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,317.97,220.95
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,376.77,273.63
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,434.27,324.87
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,491.38,374.68
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,546.2,421.34
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,599.82,465.69
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,649.53,505.88
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,697.18,543.4
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,741.65,578.63
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,783.7,611.4
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,821.59,638.04
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,856.59,661.98
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,885.59,682.82
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,911.23,701.29
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,931.25,715.81
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,947.61,727.87
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,957.52,735.26
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,963.65,740.14
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,965.12,742.16
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,962.78,741.69
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,950.55,734.13
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,944.15,730.96
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,919.36,714.99
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,891.39,696.84
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,853.45,672.25
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,813.06,645.6
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,763.91,611.91
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,709.22,573.19
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,639.05,521.07
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,569.78,467.61
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,472.83,389.52
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,380.53,310.65
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,255.56,199.42
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,121.26,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,44.15,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,16.37,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,28.81,17.92
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,41.36,30.29
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,54.23,42.1
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,47.82,36.65
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,44.12,33.35
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,68.43,54.51
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,91.16,73.94
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,104.28,84.81
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,117.27,95.42
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,128.79,100.0
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,140.97,109.25
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,200.21,153.19
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,263.52,199.84
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,288.94,208.22
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,367.35,263.8
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,423.27,312.22
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,483.23,362.61
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,535.58,406.66
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,586.92,448.7
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,636.2,487.23
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,684.15,523.6
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,727.86,555.78
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,769.33,585.43
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,806.56,610.25
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,841.12,632.36
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,870.15,651.68
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,895.96,668.7
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,916.55,682.45
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,933.63,693.89
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,944.04,700.91
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,950.77,705.83
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,946.82,703.83
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,948.95,706.16
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,936.38,700.07
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,920.29,691.8
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,896.93,677.55
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,870.43,661.2
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,832.33,637.0
