Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,797.55,614.93
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,745.81,580.52
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,692.95,544.5
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,623.16,495.64
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,554.25,445.23
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,458.53,371.13
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,367.31,295.69
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,211.22,162.98
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,28.98,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,11.68,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,23.43,14.33
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,30.64,21.82
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,37.63,28.52
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,44.82,35.18
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,48.49,38.45
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,51.12,40.65
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,53.67,42.71
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,54.57,43.26
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,64.26,51.61
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,82.05,51.12
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,141.28,77.36
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,201.45,120.49
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,263.08,172.67
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,324.6,228.16
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,386.37,284.39
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,446.04,338.32
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,505.03,390.39
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,562.15,440.16
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,617.92,487.48
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,670.61,530.24
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,721.16,570.1
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,767.62,606.85
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,811.47,639.9
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,851.42,667.5
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,888.3,692.64
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,919.82,714.87
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,947.82,734.54
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,970.38,749.22
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,989.14,761.26
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,1001.75,770.24
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,1010.39,776.61
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,1010.61,777.27
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,1006.88,775.41
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,996.56,770.26
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,982.49,762.65
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,961.3,748.69
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,936.74,732.47
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,901.81,709.15
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,873.04,690.92
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,822.78,655.39
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,770.9,618.13
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,703.79,569.57
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,636.83,519.03
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,550.08,450.53
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,462.13,377.17
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,329.63,261.56
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,193.42,35.75
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,75.35,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,12.93,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,26.0,16.86
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,33.5,24.56
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,40.77,31.5
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,45.15,35.49
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,49.38,39.16
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,56.87,45.59
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,59.53,47.59
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,61.56,49.0
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,63.47,50.28
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,84.1,50.55
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,142.09,77.71
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,209.68,127.09
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,269.45,176.71
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,328.67,228.35
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,388.26,280.41
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,445.66,329.94
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,502.21,377.27
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,557.01,422.43
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,610.58,465.25
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,660.24,503.16
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,707.67,538.26
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,751.48,571.26
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,792.86,601.88
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,829.29,626.19
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,862.64,648.3
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,890.79,668.13
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,915.59,685.8
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,934.03,697.97
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,948.79,707.83
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,958.33,715.34
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,964.14,720.57
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,972.82,728.32
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,968.45,727.44
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,956.14,722.49
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,940.26,715.25
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,915.26,700.41
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,887.12,683.41
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,849.04,659.42
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,814.14,637.49
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,761.58,602.54
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,707.92,565.93
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,637.85,515.76
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,568.6,464.1
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,476.22,391.64
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,387.98,317.85
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,265.78,211.07
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,137.22,36.44
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,49.96,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,17.1,0.0
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,33.37,23.03
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,46.5,35.74
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,59.91,48.17
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,73.09,59.96
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,94.81,78.92
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,115.49,96.68
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,132.43,110.85
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,151.39,126.27
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,163.69,135.74
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,185.63,145.32
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,214.45,165.4
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,239.55,183.97
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,264.88,203.17
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,296.97,226.12
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,344.36,261.22
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,397.36,297.26
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,494.87,370.06
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,547.4,412.51
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,599.08,453.27
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,647.68,489.88
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,694.54,524.13
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,737.64,556.2
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,778.59,586.2
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,774.35,579.8
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,755.22,562.74
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,829.1,619.38
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,899.78,670.33
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,883.92,660.23
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,852.86,637.66
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,855.8,641.53
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,855.69,643.15
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,783.49,591.98
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,694.22,528.3
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,646.65,495.02
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,597.67,460.01
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,599.31,464.21
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,598.03,466.12
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,524.93,412.57
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,435.44,345.92
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,395.14,316.68
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,354.66,286.4
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,310.0,252.38
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,265.01,216.95
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,211.2,172.32
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,157.91,126.84
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,94.97,71.78
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,16.41,0.5
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,17.52,1.33
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,34.15,23.42
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,47.54,36.17
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,61.26,48.81
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,47.73,36.91
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,35.26,25.76
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,59.22,46.88
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,82.03,66.72
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,93.31,76.14
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,104.48,85.35
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,110.65,86.3
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,116.95,91.19
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,149.87,117.33
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,183.3,143.55
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,249.45,194.32
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,329.16,255.78
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,386.69,295.88
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,501.4,384.44
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,554.54,429.17
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,606.9,472.21
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,657.36,511.99
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,706.87,549.99
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,749.92,583.18
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,790.67,613.98
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,828.88,639.97
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,864.57,663.78
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,893.7,684.12
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,919.58,702.2
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,940.89,717.49
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,958.67,730.46
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,968.98,738.04
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,975.54,743.22
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,976.64,744.81
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,973.96,744.01
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,962.64,737.02
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,957.43,734.52
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,935.28,720.7
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,909.81,704.71
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,873.5,681.26
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,834.69,656.31
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,785.39,623.5
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,734.53,588.74
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,672.21,543.89
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,605.55,493.82
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,517.04,423.27
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,432.38,352.29
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,307.06,244.58
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,180.51,75.62
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,67.74,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,14.37,2.1
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,29.08,19.9
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,37.28,27.95
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,45.17,35.34
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,50.09,39.77
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,54.81,43.81
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,56.95,45.51
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,65.03,52.42
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,67.17,53.88
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,69.17,55.2
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,99.92,58.56
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,156.46,88.73
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,214.5,132.23
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,273.76,182.14
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,338.58,238.1
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,396.45,288.37
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,453.03,336.78
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,508.94,383.12
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,562.56,425.98
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,615.0,466.34
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,616.68,466.39
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,599.77,451.09
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,692.76,521.82
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,794.23,596.35
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,829.73,617.79
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,862.23,637.58
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,890.2,655.45
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,914.89,671.15
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,932.72,681.71
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,946.94,690.08
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,956.03,697.26
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,971.08,708.53
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,969.36,709.07
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,963.92,707.55
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,950.89,701.25
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,934.35,692.81
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,908.72,679.42
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,880.04,663.78
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,698.55,540.63
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,510.23,401.54
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,467.71,372.58
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,424.83,341.6
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,503.38,407.25
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,559.78,452.44
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,467.3,380.43
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,378.86,307.84
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,261.74,207.6
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,145.35,67.35
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,51.61,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,18.0,5.46
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,35.56,25.05
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,47.84,36.64
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,59.67,47.46
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,66.56,53.51
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,73.21,59.08
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,80.92,65.52
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,99.29,81.04
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,100.07,81.23
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,100.64,81.25
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,138.1,107.38
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,175.99,136.74
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,180.84,139.9
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,185.16,142.79
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,161.6,124.07
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,136.13,103.84
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,134.5,102.21
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,132.78,100.51
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,145.76,110.41
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,159.05,120.48
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,148.42,111.86
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,137.46,103.05
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,139.06,104.3
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,140.7,105.58
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,161.72,121.77
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,183.12,138.13
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,176.69,133.2
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,170.09,128.19
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,153.33,115.02
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,136.31,101.66
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,120.92,89.8
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,105.43,77.8
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,91.73,67.19
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,78.12,56.59
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,165.27,126.01
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,258.98,199.7
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,185.48,142.56
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,113.08,85.37
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,99.52,75.02
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,85.91,64.47
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,74.7,55.62
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,63.67,46.8
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,53.0,38.26
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,42.35,29.57
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,32.17,21.09
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,22.0,12.5
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,13.62,5.29
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.02,0.32
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,11.85,4.7
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,16.7,9.07
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,22.0,13.74
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,27.3,18.34
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,32.18,22.53
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,37.06,26.68
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,36.63,26.19
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,36.21,25.71
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,44.21,30.88
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,52.22,37.33
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,88.06,66.26
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,122.19,93.35
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,114.57,87.02
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,106.69,80.55
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,155.75,119.15
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,205.17,157.49
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,219.36,168.39
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,233.8,179.52
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,254.94,195.46
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,276.6,211.71
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,287.32,219.44
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,298.23,227.31
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,304.91,231.99
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,311.66,236.73
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,370.39,281.47
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,425.86,323.27
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,523.34,396.9
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,614.51,464.41
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,619.11,468.27
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,622.61,471.72
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,619.7,470.8
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,631.89,480.65
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,549.36,421.13
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,482.37,371.96
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,594.32,461.2
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,701.02,544.13
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,761.32,591.97
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,799.35,621.42
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,753.91,589.77
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,702.86,553.94
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,645.55,513.85
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,588.01,471.86
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,503.22,405.79
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,421.93,339.04
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,304.01,239.33
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,187.17,102.62
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,69.2,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,17.19,6.79
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,34.05,23.83
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,44.5,33.64
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,52.86,41.3
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,54.61,42.77
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,56.51,44.21
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,58.56,45.67
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,60.52,47.0
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,64.44,49.98
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,62.44,47.87
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,105.16,55.83
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,172.22,96.38
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,229.94,139.77
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,289.56,189.46
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,349.5,241.33
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,409.69,293.06
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,468.5,342.65
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,526.88,390.45
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,582.28,435.28
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,636.31,477.75
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,687.03,515.87
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,735.65,551.36
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,780.77,584.44
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,823.35,613.47
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,861.45,639.2
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,896.57,662.84
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,926.47,682.41
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,952.93,699.65
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,973.91,713.59
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,991.16,725.19
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,1002.81,733.25
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,1010.6,738.98
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,1009.46,739.05
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,1004.49,736.88
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,994.02,732.36
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,979.91,725.62
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,957.82,712.29
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,932.5,696.91
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,905.9,681.33
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,867.32,657.41
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,816.58,625.1
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,764.36,591.04
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,697.24,546.15
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,636.2,503.7
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,543.99,435.11
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,455.94,365.69
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,331.94,262.28
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,210.72,123.47
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,79.58,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,8.19,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,22.66,11.65
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,37.81,27.39
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,48.14,37.26
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,58.12,46.53
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,66.14,53.67
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,71.65,58.38
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,74.39,60.62
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,76.99,62.68
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,36.79,26.93
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,8.82,2.12
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,71.75,54.56
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,130.79,103.15
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,139.48,109.65
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,148.36,116.32
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,137.22,107.08
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,125.41,97.33
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,219.66,172.36
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,318.14,249.03
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,390.06,304.76
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,476.51,371.5
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,396.48,309.42
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,305.23,237.55
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,274.32,213.66
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,242.11,188.5
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,228.51,177.91
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,214.53,166.98
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,197.06,153.26
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,179.24,139.21
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,213.31,166.46
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,248.25,194.24
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,342.13,269.35
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,430.68,339.5
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,471.19,372.71
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,528.73,418.85
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,393.04,313.74
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,256.89,205.07
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,250.86,201.18
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,261.4,210.46
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,473.33,389.67
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,659.66,543.06
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,603.64,500.09
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,548.21,457.53
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,527.53,443.17
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,503.17,424.65
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,426.43,360.48
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,352.66,296.28
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,244.66,200.35
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,124.46,77.22
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,44.58,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,19.75,10.28
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,30.28,21.47
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,35.94,27.03
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,41.45,32.17
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,48.85,38.81
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,52.31,41.7
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,54.35,43.21
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,56.31,44.6
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,57.01,44.76
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,67.21,53.19
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,119.05,64.81
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,178.75,101.65
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,238.78,148.93
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,299.84,201.33
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,360.35,255.17
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,420.91,308.76
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,479.86,359.4
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,538.09,407.94
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,593.53,453.7
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,647.55,497.12
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,698.5,536.12
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,747.36,572.5
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,792.78,606.26
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,835.62,635.83
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,873.69,660.93
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,908.66,683.78
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,938.65,704.18
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,965.14,722.28
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,985.74,736.49
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,1002.56,748.32
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,1013.67,756.14
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,1020.87,761.56
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,1018.28,761.05
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,1011.87,758.24
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,1000.76,752.11
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,986.02,743.73
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,963.19,730.02
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,937.1,714.2
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,910.39,698.23
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,871.61,673.71
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,822.41,640.3
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,771.65,605.23
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,704.37,558.33
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,642.98,513.94
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,555.54,447.71
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,471.76,380.67
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,350.46,280.16
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,233.8,151.55
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,89.18,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
