Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,20.97,11.44
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,31.86,22.47
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,37.85,28.27
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,43.65,33.64
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,46.75,36.31
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,54.53,42.99
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,56.84,44.7
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,59.06,46.27
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,59.98,46.59
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,60.85,46.86
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,125.34,67.93
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,184.67,104.72
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,244.59,151.37
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,305.56,202.63
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,365.76,254.81
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,426.06,306.53
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,484.6,355.18
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,542.44,401.66
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,597.88,445.86
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,651.95,487.79
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,702.87,525.63
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,751.75,561.02
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,796.85,593.67
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,839.41,622.32
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,877.29,646.84
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,912.12,669.23
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,941.97,688.82
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,968.36,706.19
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,989.38,720.62
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,1006.65,732.8
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,1017.21,740.35
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,1023.87,745.62
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,1023.7,746.7
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,1019.65,745.51
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,1008.92,741.17
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,994.54,734.64
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,971.21,721.39
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,944.64,706.09
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,918.28,690.51
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,879.77,666.51
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,831.02,635.64
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,780.62,602.97
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,714.01,558.31
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,653.31,516.09
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,566.49,451.87
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,483.14,386.58
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,361.71,287.35
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,245.87,163.33
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,94.21,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,22.62,13.1
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,34.32,24.78
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,40.57,30.77
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,46.63,36.3
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,49.94,39.14
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,53.15,41.74
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,60.47,47.87
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,62.5,49.25
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,63.61,49.81
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,65.97,51.44
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,122.26,65.4
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,189.58,110.06
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,248.33,156.35
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,308.14,206.98
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,367.33,258.37
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,426.7,309.24
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,484.37,356.83
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,541.42,402.1
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,595.64,445.35
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,648.46,486.22
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,698.34,522.73
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,746.27,556.66
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,790.64,588.18
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,832.52,615.54
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,869.65,638.17
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,903.81,658.52
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,933.11,676.8
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,959.03,692.8
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,978.68,703.84
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,994.61,712.59
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,1005.38,719.04
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,1012.34,723.22
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,1011.56,723.27
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,1006.96,721.16
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,995.2,716.16
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,979.85,709.06
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,956.2,695.37
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,939.06,686.05
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,903.01,665.09
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,864.4,642.38
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,815.04,612.58
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,764.1,580.97
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,702.34,542.23
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,636.31,498.38
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,549.96,436.11
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,467.1,372.46
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,347.53,275.17
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,234.72,158.96
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,88.47,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,12.18,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,22.97,13.49
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,33.33,23.65
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,39.25,29.31
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,44.98,34.54
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,48.38,37.44
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,56.66,44.49
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,58.86,46.06
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,60.97,47.51
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,61.78,47.81
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,67.49,52.3
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,133.78,72.69
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,192.58,110.81
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,251.88,157.57
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,312.17,208.38
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,371.77,260.43
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,431.47,312.17
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,489.22,360.84
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,546.31,407.61
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,600.92,451.93
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,654.11,494.19
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,704.33,532.26
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,752.56,567.95
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,797.2,600.91
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,839.32,630.14
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,876.31,654.72
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,910.24,677.14
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,939.64,697.51
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,965.61,715.66
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,985.32,729.72
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,1001.3,741.44
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,1011.05,748.41
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,1016.93,752.98
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,1016.09,753.64
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,1011.44,751.96
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,953.9,715.31
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,890.56,674.46
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,923.49,698.88
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,944.07,714.27
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,907.84,691.38
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,869.05,667.3
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,817.62,634.06
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,764.77,599.07
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,703.48,556.71
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,637.79,509.36
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,550.08,443.01
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,465.96,375.93
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,347.1,277.27
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,236.02,164.1
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,88.5,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,6.82,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,12.4,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,30.3,19.67
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,47.64,35.93
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,59.5,46.88
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,71.92,57.96
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,38.71,28.65
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,10.55,3.68
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,12.76,5.58
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,14.98,7.45
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,39.6,28.75
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,80.24,54.45
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,140.54,81.09
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,195.52,117.77
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,248.95,160.16
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,305.72,208.63
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,370.88,265.01
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,429.51,315.8
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,463.71,348.75
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,484.48,367.37
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,527.05,400.92
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,570.52,434.53
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,656.33,501.52
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,757.16,579.07
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,803.55,613.04
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,847.62,643.54
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,888.63,670.55
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,927.02,695.48
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,958.21,716.4
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,985.96,734.94
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,1009.35,750.88
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1029.01,764.39
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1040.47,772.52
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1047.94,778.18
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,1041.52,774.72
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,1031.29,768.95
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,1019.95,763.38
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,1004.99,755.48
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,984.23,742.66
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,959.94,727.58
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,933.25,711.07
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,894.29,686.42
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,848.02,656.32
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,799.8,624.24
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,734.59,578.75
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,669.34,531.47
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,591.61,472.62
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,511.49,408.58
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,392.18,311.78
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,281.81,199.45
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,109.26,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,7.73,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,14.87,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,30.82,20.45
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,45.35,34.16
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,62.27,49.55
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,78.53,64.02
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,92.77,76.22
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,106.39,87.54
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,116.31,95.41
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,125.83,102.77
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,104.89,84.26
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,98.98,68.2
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,143.67,82.17
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,203.21,118.08
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,262.54,165.21
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,323.18,216.3
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,383.45,268.25
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,443.7,319.36
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,487.81,358.51
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,524.47,388.4
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,587.04,437.22
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,667.89,499.35
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,715.13,533.84
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,758.81,564.9
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,802.08,595.92
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,842.9,623.18
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,845.13,622.5
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,828.21,607.26
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,903.55,662.6
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,965.66,702.95
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,902.0,658.65
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,810.77,591.14
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,803.83,587.15
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,794.1,580.75
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,805.33,590.06
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,813.65,597.37
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,873.89,642.64
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,923.55,676.87
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,925.94,678.96
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,930.78,683.26
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,892.58,659.65
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,857.69,638.4
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,804.02,604.55
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,749.27,569.31
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,680.25,524.96
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,611.8,478.94
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,521.3,413.26
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,434.33,346.05
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,319.15,252.56
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,213.08,151.56
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,77.09,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.78,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,32.26,21.85
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,45.03,34.07
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,55.43,43.72
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,65.41,52.69
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,70.99,57.39
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,76.92,62.21
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,89.7,72.99
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,102.16,83.32
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,112.53,91.55
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,132.79,96.54
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,187.85,130.53
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,245.21,175.33
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,274.51,195.31
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,321.6,231.61
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,369.32,272.05
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,415.35,310.3
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,426.52,322.29
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,419.53,317.88
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,476.71,361.31
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,549.27,415.95
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,603.37,455.88
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,661.17,498.05
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,605.45,455.22
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,533.76,400.0
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,588.18,439.78
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,651.6,484.91
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,662.8,492.76
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,672.66,499.93
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,655.61,488.17
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,646.3,481.83
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,593.13,443.69
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,537.36,403.31
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,666.01,501.73
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,794.37,596.64
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,868.16,653.52
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,931.68,700.02
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,906.91,684.77
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,879.2,668.12
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,838.63,642.92
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,795.99,615.97
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,739.85,577.84
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,682.86,538.31
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,612.28,488.33
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,538.2,433.86
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,446.85,362.68
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,360.72,292.42
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,258.6,206.9
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,164.62,118.54
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,53.71,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,8.64,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,16.17,1.28
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,34.02,23.41
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,51.85,39.96
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,57.17,45.11
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,63.45,50.76
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,89.2,73.23
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,120.02,99.63
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,132.93,110.15
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,150.18,124.22
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,165.35,136.06
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,185.23,142.72
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,133.47,100.24
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,62.91,45.71
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,65.17,47.35
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,67.43,48.94
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,44.34,30.25
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,21.27,11.58
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,64.88,46.53
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,107.86,80.42
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,147.65,111.58
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,187.96,142.87
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,338.09,257.97
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,496.13,374.96
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,472.22,356.64
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,443.44,335.08
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,417.92,315.64
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,390.21,294.48
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,431.11,325.49
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,473.81,357.49
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,576.25,435.26
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,684.57,515.7
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,831.63,627.97
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,964.85,724.49
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,960.86,722.48
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,960.69,724.12
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,738.05,566.45
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,489.72,378.16
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,697.64,542.79
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,869.34,671.76
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,736.93,577.65
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,617.19,488.47
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,551.27,440.58
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,503.78,405.2
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,533.31,430.95
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,538.47,437.26
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,454.89,370.22
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,375.53,304.24
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,268.94,214.54
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,171.75,124.21
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,56.48,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,10.46,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,18.69,4.3
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,33.24,22.65
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,47.93,36.27
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,57.48,45.03
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,66.67,53.17
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,50.79,39.11
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,47.67,36.2
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,68.12,53.73
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,87.42,70.0
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,94.67,75.62
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,101.94,77.52
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,151.02,116.05
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,200.14,153.81
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,185.78,142.11
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,169.15,128.78
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,181.22,137.69
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,193.6,146.8
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,191.53,144.76
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,189.21,142.56
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,191.06,144.17
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,192.9,145.81
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,195.51,147.79
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,198.18,149.84
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,198.13,150.04
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,197.93,150.15
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,201.06,152.61
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,204.19,155.09
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,258.94,197.31
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,315.16,240.14
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,289.67,220.75
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,263.59,200.99
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,200.29,152.47
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,136.82,103.07
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,147.32,111.38
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,158.06,119.85
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,265.63,204.95
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,370.87,286.86
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,292.98,226.96
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,200.68,154.9
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,256.95,201.37
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,300.39,237.61
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,285.07,226.77
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,268.71,215.04
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,229.39,184.05
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,190.52,152.77
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,147.48,117.3
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,104.51,81.17
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,59.02,42.76
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,21.35,10.51
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,10.91,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.91,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.75,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.82,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.9,1.2
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,11.42,4.35
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,14.94,7.45
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,66.53,52.27
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,112.01,90.98
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,102.99,82.77
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,100.86,80.49
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,126.35,101.41
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,172.93,126.7
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,213.75,153.96
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,258.12,189.12
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,266.99,184.92
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,319.24,218.66
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,379.44,268.52
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,433.9,313.31
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,486.59,355.64
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,540.53,397.62
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,591.81,437.02
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,642.27,474.5
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,689.2,507.65
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,735.9,539.49
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,777.94,568.31
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,817.9,593.81
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,854.52,616.0
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,888.72,636.37
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,916.05,653.47
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,940.24,668.57
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,961.01,682.04
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,978.38,693.48
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,987.63,699.46
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,993.25,703.36
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,992.26,703.85
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,987.65,702.3
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,985.05,701.69
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,968.55,692.44
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,947.59,680.6
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,923.34,666.76
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,887.3,645.57
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,848.84,622.67
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,801.04,593.2
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,756.8,565.57
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,692.15,522.53
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,627.95,478.44
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,543.66,417.89
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,462.66,356.79
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,349.65,268.13
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,246.44,176.85
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,91.95,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.27,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.38,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,10.98,3.88
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,17.58,9.98
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,25.53,17.2
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,33.49,24.34
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,49.89,38.82
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,66.32,53.09
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,80.98,65.57
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,95.44,77.68
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,99.12,80.38
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,102.82,79.35
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,112.23,86.57
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,121.69,93.76
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,125.03,95.99
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,128.34,98.21
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,174.37,134.32
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,220.96,170.43
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,197.52,151.63
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,172.77,131.96
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,155.61,118.45
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,137.83,104.41
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,185.88,141.76
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,234.69,179.05
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,246.97,188.34
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,259.46,197.88
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,251.77,191.66
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,243.79,185.31
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,250.49,190.57
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,257.28,195.9
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,213.24,161.99
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,168.69,127.51
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,199.89,151.95
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,231.94,176.86
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,190.82,145.28
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,149.52,113.28
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,164.29,125.21
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,179.68,137.59
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,198.27,152.75
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,217.91,168.78
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,132.3,101.64
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,52.15,37.11
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,61.46,45.02
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,71.02,53.16
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,59.66,44.05
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,48.56,35.01
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,196.31,161.3
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,314.76,257.92
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,220.89,177.65
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,132.16,97.94
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,45.03,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
