Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,13.14,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,26.55,16.98
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,34.44,24.61
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,42.05,31.56
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,46.33,35.42
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,50.47,38.97
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,52.79,40.73
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,60.5,47.06
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,62.04,48.08
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,63.47,49.0
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,73.38,47.62
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,128.33,68.37
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,184.16,104.83
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,250.18,156.46
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,307.21,204.25
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,364.78,253.07
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,421.57,301.12
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,478.33,347.99
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,533.19,391.6
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,587.09,433.02
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,638.26,471.82
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,688.03,508.51
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,734.81,542.18
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,779.7,573.76
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,820.6,600.36
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,859.12,625.19
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,893.06,646.19
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,924.08,665.24
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,950.67,682.76
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,973.99,698.31
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,991.57,710.35
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,1005.61,720.35
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,1013.6,728.72
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,1017.92,735.01
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,1015.61,735.81
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,1009.7,734.48
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,996.26,727.92
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,990.12,726.28
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,965.55,713.09
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,937.95,697.96
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,900.64,676.27
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,860.99,652.77
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,810.63,620.21
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,764.74,590.27
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,701.16,548.07
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,637.92,504.64
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,554.56,443.2
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,474.27,381.33
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,371.66,298.84
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,276.51,217.28
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,138.16,69.32
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,16.25,2.34
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,31.75,21.38
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,50.17,38.26
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,68.53,54.78
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,85.92,70.1
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,99.14,81.42
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,118.49,97.74
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,133.57,110.09
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,130.14,106.73
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,132.57,108.41
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,165.54,129.11
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,211.35,162.44
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,165.32,126.56
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,107.93,82.09
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,186.01,143.32
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,252.65,194.25
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,268.36,206.05
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,284.5,218.28
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,240.48,184.1
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,195.55,149.06
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,237.69,181.57
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,280.59,214.22
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,315.93,240.44
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,356.05,269.96
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,282.98,214.87
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,206.4,156.49
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,170.52,128.62
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,133.96,100.02
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,236.44,179.35
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,341.89,258.94
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,300.98,228.12
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,259.24,196.79
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,503.26,384.41
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,746.84,560.83
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,713.09,535.87
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,677.46,511.12
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,670.96,508.66
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,662.38,504.64
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,534.25,411.05
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,407.28,315.59
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,487.68,381.77
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,562.67,442.49
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,640.15,504.74
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,697.04,549.66
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,631.78,503.0
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,561.24,451.62
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,485.33,393.05
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,412.58,334.24
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,316.9,255.75
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,228.82,179.77
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,118.72,63.17
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,16.05,3.32
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,31.74,21.06
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,42.64,31.19
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,53.17,40.65
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,61.15,47.63
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,66.88,52.45
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,93.78,75.22
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,124.82,101.04
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,137.82,111.3
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,162.5,131.12
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,175.45,134.29
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,204.15,154.49
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,242.06,180.92
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,275.47,204.31
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,318.37,234.51
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,359.54,264.4
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,400.07,295.95
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,443.16,329.27
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,491.35,365.74
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,569.95,425.8
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,617.87,463.06
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,664.8,498.82
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,709.67,531.97
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,756.22,565.58
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,795.04,592.23
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,831.66,616.93
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,863.9,637.45
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,893.39,656.02
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,918.19,672.5
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,939.89,686.96
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,772.78,570.06
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,541.67,399.12
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,784.96,581.54
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,987.57,721.48
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,982.58,717.88
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,974.16,713.68
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,959.54,704.98
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,941.7,694.3
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,913.07,676.75
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,888.24,661.86
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,850.04,638.55
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,809.86,613.69
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,758.55,579.68
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,706.32,544.49
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,641.72,500.11
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,577.64,454.77
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,489.53,389.42
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,412.86,329.32
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,317.09,251.8
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,228.9,176.91
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,119.12,65.94
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,18.0,5.42
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,33.96,22.99
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,47.76,35.62
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,61.01,47.44
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,69.61,55.07
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,77.83,62.13
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,104.82,84.99
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,125.44,102.0
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,144.08,117.08
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,164.76,133.63
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,126.26,91.08
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,156.29,94.66
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,205.43,128.36
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,256.97,169.45
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,308.46,212.82
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,361.43,257.91
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,413.79,302.81
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,466.75,347.42
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,521.55,391.72
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,571.03,430.97
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,617.6,467.95
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,663.35,503.55
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,706.0,535.17
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,747.27,565.12
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,644.4,485.72
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,506.27,377.91
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,619.01,462.73
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,742.63,552.63
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,713.13,529.81
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,669.34,497.36
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,593.0,441.95
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,498.63,372.62
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,617.01,462.4
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,739.04,552.13
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,615.3,462.26
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,487.79,367.99
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,501.71,380.4
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,497.17,379.12
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,415.64,318.75
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,351.98,270.86
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,404.31,313.82
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,435.99,340.9
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,269.78,211.96
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,115.63,87.88
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,280.88,225.16
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,432.31,346.75
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,356.55,286.82
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,283.85,228.17
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,191.71,152.42
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,114.02,86.66
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,55.91,29.76
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,17.58,6.14
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,34.8,24.23
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,43.05,32.22
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,52.41,40.87
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,57.8,45.68
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,62.95,50.07
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,62.48,49.41
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,62.22,48.9
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,70.24,55.42
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,71.69,56.21
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,89.93,54.27
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,144.06,77.88
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,201.22,117.39
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,268.42,171.12
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,326.8,220.14
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,386.16,270.15
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,444.0,318.65
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,501.69,365.58
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,557.42,409.61
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,612.28,451.42
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,664.58,491.12
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,715.36,528.66
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,763.43,562.32
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,809.69,593.2
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,851.79,620.65
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,891.39,646.28
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,926.19,668.64
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,958.0,689.03
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,984.82,705.77
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,1008.22,720.34
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,1026.21,732.06
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,1040.51,741.61
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,1048.6,746.35
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,1052.9,748.86
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,1049.95,747.59
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,1043.28,744.22
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,1030.45,735.35
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,1014.16,724.38
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,989.15,708.68
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,971.44,697.72
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,935.35,675.04
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,896.79,650.85
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,845.81,619.12
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,793.46,586.09
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,735.52,548.97
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,672.88,507.46
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,590.0,450.04
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,510.06,392.13
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,406.68,314.69
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,310.54,237.07
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,162.25,99.05
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,17.17,6.5
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,34.02,23.55
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,43.36,32.27
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,53.88,41.66
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,59.14,46.29
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,64.18,50.51
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,66.52,52.29
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,68.75,53.89
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,69.64,54.33
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,70.43,54.67
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,98.88,61.09
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,150.11,84.93
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,203.14,121.9
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,258.07,166.1
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,313.38,213.1
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,369.73,261.32
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,424.64,308.44
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,483.97,357.78
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,536.48,400.26
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,588.1,440.77
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,636.77,478.82
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,684.15,514.99
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,727.02,546.12
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,767.62,574.84
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,805.76,601.45
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,841.74,625.69
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,878.57,649.33
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,905.65,666.21
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,929.13,681.81
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,949.39,695.31
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,956.77,700.37
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,960.14,702.96
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,971.31,710.89
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,971.81,711.85
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,667.29,500.25
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,297.45,222.99
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,367.82,278.42
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,423.57,321.67
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,353.44,269.43
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,282.83,216.19
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,316.12,244.21
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,349.03,271.7
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,224.95,175.37
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,96.68,72.65
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,81.51,60.94
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,66.26,48.83
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,161.63,128.79
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,243.58,195.36
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,170.45,134.69
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,96.92,72.98
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,50.3,28.38
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.39,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,21.8,10.05
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,37.84,26.38
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,56.14,42.76
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,73.79,58.28
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,88.51,70.95
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,104.6,84.45
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,119.13,96.33
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,137.17,110.96
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,146.9,118.65
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,158.7,128.0
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,166.86,127.85
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,175.77,134.0
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,185.29,140.71
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,194.7,147.38
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,245.77,185.07
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,309.26,231.93
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,352.42,263.75
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,390.94,292.32
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,418.92,312.71
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,447.64,333.41
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,331.16,247.84
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,194.39,144.63
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,306.69,229.44
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,424.31,315.85
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,503.54,374.12
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,588.65,435.87
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,632.64,466.95
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,684.4,503.2
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,655.58,482.11
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,629.73,463.22
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,662.36,487.73
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,708.17,520.86
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,724.36,534.23
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,739.1,546.91
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,783.28,579.92
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,839.43,620.46
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,800.95,594.44
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,774.56,576.92
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,735.74,550.49
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,696.2,523.43
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,628.67,476.59
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,544.69,417.3
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,531.94,411.05
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,497.05,388.27
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,415.89,326.9
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,327.14,258.21
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,267.39,212.13
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,207.66,164.5
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,128.3,99.65
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,61.15,43.72
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,29.27,14.54
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.28,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,23.06,11.93
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.73,27.19
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,48.07,36.95
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,58.07,46.09
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,76.44,62.22
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,97.55,80.34
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,84.58,68.52
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,74.89,59.63
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,76.17,60.38
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,77.3,60.98
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,101.58,61.74
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,160.33,93.32
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,233.52,158.34
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,291.07,213.53
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,332.94,242.76
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,377.96,276.15
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,422.32,309.69
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,493.32,364.25
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,546.06,405.77
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,598.44,445.5
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,648.22,482.48
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,696.7,517.06
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,743.04,548.1
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,787.92,576.63
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,828.22,601.64
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,866.27,624.79
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,900.18,643.66
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,931.38,660.46
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,957.43,676.63
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,980.27,690.87
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,997.85,702.77
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,1011.92,712.71
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,1020.0,717.53
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,1024.48,720.32
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,1022.79,720.37
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,1017.5,718.46
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,1004.25,711.0
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,998.47,708.39
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,976.36,695.69
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,951.15,681.33
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,914.88,661.28
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,876.22,639.6
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,830.11,611.49
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,782.41,581.9
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,725.91,546.68
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,664.53,506.85
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,588.09,454.95
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,514.0,401.87
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,413.51,325.87
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,319.86,249.54
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,194.11,131.17
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,41.72,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.1,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,21.86,11.29
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,35.45,25.04
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,45.09,34.05
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,54.4,42.5
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,60.41,47.78
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,72.98,58.62
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,86.3,69.88
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,99.49,80.85
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,132.63,108.62
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,164.4,134.73
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,163.98,127.4
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,162.91,125.93
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,192.97,149.01
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,224.09,172.74
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,242.97,186.49
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,274.12,209.74
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,271.94,208.05
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,276.68,211.65
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,257.82,196.71
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,237.59,180.76
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,351.65,267.66
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,472.13,357.11
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,483.35,364.15
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,489.12,367.52
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,360.05,272.35
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,219.87,166.12
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,339.83,257.65
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,462.34,348.26
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,486.7,366.31
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,511.75,385.23
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,585.98,441.08
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,651.27,489.9
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,593.33,448.41
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,516.86,393.24
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,610.74,466.19
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,705.52,538.06
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,816.84,623.73
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,913.81,696.4
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,811.85,624.47
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,718.38,556.33
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,749.54,584.98
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,780.98,611.04
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,725.89,572.4
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,670.16,533.13
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,589.63,474.49
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,519.91,421.46
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,442.32,361.16
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,353.43,289.93
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,268.1,218.74
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,188.22,149.76
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,105.73,71.81
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.1,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,21.44,11.4
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,34.63,24.68
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,37.83,28.11
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,44.14,34.03
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,57.18,45.78
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,69.87,57.03
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,104.9,87.72
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,138.19,116.31
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,145.95,122.57
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,160.4,134.56
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,129.2,102.08
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,78.91,60.48
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,96.09,74.55
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,113.03,88.28
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,163.24,128.63
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,213.56,168.43
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,136.35,106.13
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,53.33,38.38
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,96.24,73.46
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,138.73,107.78
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,141.95,110.26
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,145.29,112.9
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,147.95,114.77
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,150.66,116.7
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,253.57,198.45
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,359.23,280.5
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,363.46,282.99
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,367.43,285.56
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,384.14,298.62
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,401.27,311.97
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,318.42,247.98
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,224.72,174.75
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,200.15,155.66
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,175.31,136.13
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,185.66,144.6
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,196.28,153.28
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,206.81,161.98
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,217.81,171.08
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,239.95,189.4
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,280.46,222.21
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,200.15,158.71
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,137.8,108.46
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,115.16,90.36
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,92.44,71.9
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,79.29,61.34
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,66.09,50.53
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,53.01,39.55
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,40.59,28.95
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,165.38,136.81
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,273.98,222.46
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,170.15,122.1
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,34.13,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
