Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,11.82,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.7,12.88
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,34.43,24.82
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,40.7,30.86
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,46.78,36.43
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,50.45,39.7
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,53.98,42.68
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,55.43,43.65
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,62.6,49.58
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,63.64,50.17
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,64.6,50.7
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,99.09,55.5
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,153.88,85.21
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,218.76,133.91
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,275.99,181.58
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,332.95,231.14
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,390.53,281.21
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,446.78,330.05
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,502.9,377.62
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,557.31,421.8
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,610.79,463.83
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,661.77,503.67
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,711.32,541.43
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,757.72,574.98
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,802.27,605.45
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,843.33,633.27
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,882.04,659.31
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,915.67,680.49
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,946.43,699.62
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,973.21,717.44
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,996.72,733.16
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1013.95,743.41
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1027.59,751.43
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,1035.62,756.99
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,1039.96,760.35
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,1037.66,760.01
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,1031.74,757.55
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,1019.19,752.4
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,1003.23,745.17
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,979.9,731.68
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,963.78,723.15
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,929.25,702.76
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,892.3,680.66
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,844.88,649.71
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,795.93,617.29
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,735.68,577.05
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,680.78,539.47
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,603.22,482.4
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,528.14,424.93
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,430.56,348.66
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,339.43,272.14
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,216.66,157.48
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,60.96,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,11.82,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.65,12.88
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,36.1,25.97
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,43.12,32.61
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,49.89,38.72
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,53.79,42.14
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,57.53,45.27
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,59.5,46.65
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,61.36,47.88
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,68.92,54.1
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,69.99,54.69
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,105.86,59.77
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,159.74,89.0
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,214.94,129.7
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,279.88,182.83
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,336.25,231.18
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,393.34,280.18
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,449.4,328.21
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,505.4,375.09
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,559.51,418.53
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,612.86,460.02
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,663.67,499.23
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,713.12,536.42
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,760.43,570.34
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,806.16,601.51
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,846.71,628.79
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,884.92,654.34
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,919.77,676.19
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,951.86,696.07
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,978.26,713.53
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,1001.36,728.91
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,1019.6,741.2
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,1034.27,751.33
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,1042.38,757.0
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,1046.81,760.48
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,1044.57,760.19
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,1038.72,757.78
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,1026.79,750.86
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,1011.47,741.93
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,998.81,735.27
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,972.35,719.57
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,936.72,697.83
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,898.65,674.32
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,852.43,644.96
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,804.55,614.0
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,748.92,577.67
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,688.56,536.76
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,613.03,482.49
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,539.62,427.5
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,439.9,351.13
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,346.66,274.35
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,221.45,160.8
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,63.43,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,12.19,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.6,12.84
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,32.58,22.65
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,38.14,27.87
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,43.52,32.68
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,47.0,35.69
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,55.2,42.68
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,57.42,44.37
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,59.54,45.92
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,60.72,46.54
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,61.8,47.07
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,101.77,54.05
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,166.53,91.81
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,222.24,132.56
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,279.31,179.15
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,335.79,226.84
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,392.39,274.38
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,448.19,320.88
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,503.77,365.96
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,557.02,407.24
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,609.17,446.25
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,658.87,483.19
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,707.06,518.05
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,716.66,520.88
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,710.15,511.71
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,790.88,572.02
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,873.5,628.94
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,906.14,650.18
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,935.92,670.09
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,917.04,657.9
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,873.56,624.74
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,855.67,613.02
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,834.16,598.66
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,827.62,596.59
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,818.45,592.73
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,756.18,551.38
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,706.2,517.65
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,798.04,585.73
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,869.74,638.64
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,870.26,640.61
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,860.55,635.96
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,749.42,562.31
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,649.51,492.91
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,502.07,386.76
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,361.83,281.36
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,324.66,255.28
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,287.03,227.62
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,247.28,196.94
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,207.28,165.1
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,161.74,127.97
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,116.36,89.74
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,68.08,46.21
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,6.82,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.83,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,23.83,14.03
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,35.06,24.94
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,41.72,31.23
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,48.12,37.03
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,52.12,40.51
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,55.94,43.68
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,57.97,45.12
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,66.07,51.73
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,66.94,52.15
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,67.73,52.51
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,107.75,59.17
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,161.76,89.32
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,225.49,136.98
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,281.66,183.1
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,337.82,230.87
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,394.78,279.12
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,450.92,326.48
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,506.94,372.51
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,560.74,414.76
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,613.79,454.99
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,664.47,493.1
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,713.72,529.11
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,760.48,561.47
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,805.69,590.55
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,846.33,616.59
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,884.58,640.82
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,918.98,661.05
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,950.56,679.26
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,977.27,696.16
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,1000.69,711.05
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,1018.3,722.39
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,1032.32,731.66
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,1040.2,737.87
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,1044.36,741.99
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,1041.48,741.89
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,1035.02,739.77
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,1022.85,736.21
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,1007.3,730.56
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,982.67,718.07
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,965.46,710.38
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,930.79,690.73
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,893.68,669.36
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,846.57,639.56
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,797.97,608.32
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,742.94,572.84
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,683.33,532.9
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,609.78,480.42
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,538.28,427.21
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,443.91,354.87
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,355.52,281.89
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,239.51,177.54
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,89.6,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,6.82,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.42,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,26.42,16.28
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,40.59,29.75
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,50.05,38.54
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.17,46.75
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,76.4,61.8
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,97.29,79.72
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,110.66,90.64
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,123.39,100.79
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,97.67,78.37
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,76.18,59.7
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,115.7,67.6
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,166.38,97.0
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,224.79,141.27
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,277.31,185.03
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,330.64,230.94
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,384.57,277.29
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,437.02,321.64
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,489.74,365.03
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,540.77,406.02
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,591.16,445.3
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,639.13,482.68
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,686.07,518.45
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,730.54,551.25
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,777.22,584.36
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,798.1,595.06
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,803.68,593.93
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,692.95,512.47
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,565.35,417.25
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,478.87,355.31
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,394.71,293.57
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,386.16,287.81
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,377.06,281.46
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,613.68,460.02
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,841.86,623.64
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,747.11,555.51
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,647.72,484.29
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,558.1,420.66
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,449.23,341.23
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,557.2,426.18
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,661.11,505.93
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,753.1,578.53
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,825.03,633.42
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,781.55,603.94
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,736.42,573.55
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,675.28,531.72
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,614.38,488.86
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,547.8,440.13
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,482.57,390.19
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,389.95,314.94
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,301.15,239.88
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,175.1,129.2
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.77,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.38,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.9,1.2
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,12.3,5.16
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,16.7,9.09
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,21.56,13.35
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,26.43,17.54
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,35.72,25.51
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,45.04,33.39
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,44.17,32.5
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,43.31,31.63
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,76.66,57.04
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,108.33,82.21
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,95.7,71.82
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,82.58,61.12
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,85.17,63.05
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,87.78,64.98
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,121.68,91.72
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,155.75,118.35
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,158.41,120.03
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,161.12,121.79
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,128.52,96.23
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,95.02,69.86
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,136.11,102.14
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,177.74,134.5
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,164.13,123.84
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,150.2,113.01
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,293.87,223.14
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,441.05,331.45
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,479.29,359.98
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,518.93,389.86
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,465.08,350.41
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,408.82,309.06
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,371.45,282.06
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,317.96,242.49
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,245.59,187.85
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,173.26,132.09
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,268.31,207.65
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,358.89,279.03
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,263.16,205.17
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,157.26,121.47
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,347.23,277.83
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,528.92,423.35
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,371.9,299.15
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,220.78,176.21
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,193.15,154.68
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,152.79,122.19
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,123.25,97.76
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,93.81,73.02
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,68.51,51.63
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,42.53,29.43
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,22.82,12.14
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.14,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.18,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.44,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,31.75,20.6
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,47.63,35.46
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,63.62,49.86
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,79.07,63.47
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,92.91,75.36
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,110.91,90.54
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,122.22,99.72
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,135.17,110.12
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,113.11,90.87
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,100.19,79.49
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,166.59,115.73
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,228.79,165.09
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,266.29,192.46
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,306.25,223.16
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,336.25,241.74
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,391.71,283.1
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,438.03,323.75
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,464.54,346.47
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,522.03,390.55
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,599.49,449.71
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,646.63,485.9
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,692.9,520.62
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,740.16,554.71
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,783.62,585.35
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,822.08,611.16
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,858.52,635.38
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,892.39,656.32
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,923.87,675.41
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,948.99,691.51
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,971.01,705.56
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,988.86,717.29
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,1003.33,727.13
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,1009.93,731.91
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,1012.99,734.59
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,1011.01,734.14
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,1005.55,731.61
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,992.72,724.13
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,987.76,722.05
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,963.96,707.87
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,937.26,691.94
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,902.33,671.29
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,865.09,648.92
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,823.35,622.18
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,775.37,590.71
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,716.03,552.35
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,656.76,512.79
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,583.67,460.38
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,512.63,407.32
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,419.3,334.98
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,331.72,262.82
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,216.97,162.57
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,98.42,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,34.59,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,14.57,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,32.15,20.82
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,49.69,36.8
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,59.4,45.64
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,69.68,54.63
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,77.2,60.98
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,84.37,66.82
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,85.12,67.08
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,84.87,66.47
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,85.92,66.95
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,86.81,67.3
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,127.24,74.82
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,174.66,102.32
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,224.74,139.79
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,276.78,182.34
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,334.95,230.45
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,387.44,274.18
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,438.98,317.18
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,490.8,359.46
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,540.93,398.69
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,590.45,436.3
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,637.59,472.12
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,683.73,506.42
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,725.8,536.24
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,766.08,564.17
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,803.89,590.76
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,839.81,614.93
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,869.9,635.14
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,897.31,653.6
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,920.88,669.31
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,941.45,683.11
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,953.65,691.79
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,962.45,698.42
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,967.9,702.73
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,970.01,705.03
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,967.92,704.74
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,954.86,697.38
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,932.61,683.84
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,907.39,668.43
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,878.77,650.75
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,847.48,631.24
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,807.03,606.14
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,758.34,575.0
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,700.68,535.66
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,643.28,495.59
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,580.91,452.02
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,519.58,407.96
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,426.68,338.63
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,354.45,282.44
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,272.6,216.7
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,195.09,152.33
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,102.06,73.7
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,8.64,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,16.54,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,30.73,19.93
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,44.14,32.4
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,57.13,44.08
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,69.56,54.99
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,77.78,61.98
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,85.6,68.42
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,93.18,74.51
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,100.29,80.11
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,103.73,82.52
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,105.88,83.84
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,150.6,96.02
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,198.71,125.8
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,245.4,160.44
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,294.49,199.84
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,344.8,241.7
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,395.3,283.39
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,443.73,323.17
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,493.01,362.72
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,540.47,399.35
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,587.59,434.67
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,632.54,468.35
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,677.06,500.93
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,688.69,506.18
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,684.83,499.99
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,583.39,426.85
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,461.09,336.92
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,467.7,342.07
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,474.03,346.57
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,537.34,392.43
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,613.78,446.38
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,578.45,420.22
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,526.96,383.42
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,539.24,393.89
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,567.41,415.04
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,635.72,465.87
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,720.68,526.78
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,742.85,544.71
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,779.44,572.51
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,631.85,469.35
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,485.95,364.21
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,632.52,477.98
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,769.55,579.78
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,717.16,544.25
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,664.45,508.94
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,601.65,465.6
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,539.84,421.75
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,464.73,366.3
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,392.57,311.05
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,294.34,234.21
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,216.52,170.17
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,134.87,99.8
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,44.82,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,15.23,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.0,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,9.67,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,26.25,16.23
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,42.1,30.56
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,60.03,46.42
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,77.77,61.82
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,95.39,76.9
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,108.11,87.54
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,94.49,75.51
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,73.47,57.29
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,129.1,103.6
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,179.21,144.07
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,162.2,122.5
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,142.31,107.46
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,82.27,59.96
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,16.81,7.82
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,185.32,133.49
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,384.96,278.16
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,433.54,313.48
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,490.13,356.08
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,537.79,391.56
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,584.21,424.89
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,628.5,456.99
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,672.31,487.99
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,636.29,460.78
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,581.71,419.66
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,673.14,485.07
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,774.96,554.99
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,787.44,561.87
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,797.49,567.93
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,503.25,368.87
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,174.68,127.86
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,514.48,382.49
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,856.39,614.0
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,904.86,647.8
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,954.54,684.24
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,939.93,675.46
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,922.04,664.72
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,781.71,569.4
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,613.23,452.36
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,552.12,411.29
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,490.76,368.34
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,522.63,395.65
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,568.75,432.09
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,598.04,456.86
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,639.75,489.89
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,577.55,446.09
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,516.38,402.69
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,428.12,337.47
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,359.45,284.61
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,278.78,220.89
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,202.48,158.33
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,107.1,78.57
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.21,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
