Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.21,0.42
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,33.78,22.69
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,53.52,40.68
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,73.02,58.06
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,89.71,72.65
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,104.18,84.93
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,118.07,96.4
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,125.72,102.33
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,132.84,107.71
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,142.55,115.17
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,143.04,114.9
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,180.72,123.51
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,222.09,148.98
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,265.18,180.54
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,310.8,216.22
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,355.12,251.62
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,401.82,288.78
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,395.3,290.28
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,371.26,275.2
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,393.9,291.11
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,417.06,306.96
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,433.81,318.8
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,451.03,330.95
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,506.68,370.26
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,571.66,415.09
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,590.86,427.2
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,609.09,438.78
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,687.2,494.06
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,767.74,549.55
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,740.05,529.21
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,708.01,506.7
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,783.56,560.41
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,871.21,619.76
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,837.56,597.17
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,787.96,565.51
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,864.85,620.52
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,929.3,665.81
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,812.09,586.53
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,684.15,499.42
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,755.83,553.75
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,804.4,590.78
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,621.1,464.48
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,447.32,339.34
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,550.6,420.77
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,644.26,491.25
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,572.02,439.6
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,486.6,378.62
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,424.31,333.44
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,363.85,287.68
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,283.44,224.45
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,207.61,162.45
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,111.6,82.16
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.22,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.91,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,11.43,0.17
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,28.67,18.35
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,45.21,33.27
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,63.44,49.38
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,81.51,65.02
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,95.73,77.0
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,112.11,90.5
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,129.62,104.64
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,146.67,118.12
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,160.85,129.02
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,175.05,139.79
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,193.38,145.52
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,211.36,158.16
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,214.94,160.8
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,226.91,169.94
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,253.86,189.47
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,293.39,218.27
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,262.91,195.65
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,234.42,174.52
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,223.35,166.22
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,211.73,157.43
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,273.73,203.56
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,332.71,246.27
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,291.28,215.59
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,243.76,180.74
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,278.03,206.41
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,312.98,231.9
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,303.04,224.53
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,292.7,217.18
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,316.32,235.18
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,340.47,253.37
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,325.16,242.63
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,309.44,231.76
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,259.57,195.41
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,209.24,158.07
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,259.62,197.04
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,311.94,236.75
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,498.07,378.56
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,668.83,502.86
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,512.03,389.84
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,356.4,274.27
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,440.14,342.09
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,501.69,391.54
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,292.72,232.11
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,73.47,54.85
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,63.22,46.9
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,53.0,38.61
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,43.68,30.95
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,34.37,23.18
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,25.53,15.72
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,16.7,8.18
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.1,2.4
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.5,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.82,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.46,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,10.55,0.29
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,28.32,18.59
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,45.26,34.2
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,63.15,50.47
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,78.41,64.18
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,94.87,78.64
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,108.74,90.57
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,127.49,106.34
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,149.77,124.83
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,157.38,130.54
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,165.07,136.29
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,190.11,148.33
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,216.82,167.94
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,255.49,195.87
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,288.18,219.34
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,316.04,241.13
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,330.93,252.59
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,332.64,254.23
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,331.72,253.62
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,325.63,248.51
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,317.81,242.04
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,314.48,239.35
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,314.2,238.95
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,334.47,253.56
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,359.41,271.43
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,376.65,284.02
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,394.43,296.99
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,359.05,270.83
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,315.34,238.49
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,269.22,204.2
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,222.26,168.8
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,247.61,188.41
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,273.48,208.15
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,303.98,231.48
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,351.03,267.01
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,434.05,330.36
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,537.09,406.61
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,424.48,324.51
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,328.53,253.08
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,212.17,164.25
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,116.28,88.55
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,92.31,69.69
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,69.06,51.09
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,86.1,65.21
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,105.16,80.99
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,91.05,69.87
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,76.88,58.57
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,63.16,47.32
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,49.46,35.91
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,37.05,25.45
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,24.66,14.87
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,15.39,6.73
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,10.46,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,18.75,5.45
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,30.52,20.24
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,42.63,31.51
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,61.51,48.34
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,80.82,65.25
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,93.56,76.28
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,107.35,87.99
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,127.52,104.76
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,139.37,114.2
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,136.97,111.73
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,125.22,101.43
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,93.29,70.64
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,57.58,41.4
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,124.11,94.44
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,187.73,143.89
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,186.57,142.36
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,185.05,140.7
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,242.92,184.94
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,292.41,222.1
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,285.7,216.3
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,268.27,202.56
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,360.55,271.09
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,463.34,345.04
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,471.11,349.24
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,478.26,353.33
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,450.36,333.24
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,419.75,311.12
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,312.68,232.91
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,197.05,146.52
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,217.31,162.16
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,237.86,177.7
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,326.19,243.88
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,410.65,305.94
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,445.85,332.3
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,482.06,359.51
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,442.04,330.86
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,400.94,301.36
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,509.94,385.52
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,600.75,455.06
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,670.3,509.15
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,734.76,559.35
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,634.99,488.92
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,555.36,431.66
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,516.67,404.85
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,476.88,376.58
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,433.05,345.08
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,388.89,312.5
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,455.15,368.32
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,498.93,404.76
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,410.93,333.38
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,325.54,261.81
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,225.84,175.31
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,123.78,52.04
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,42.85,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,6.14,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,9.65,2.79
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,13.62,6.36
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,17.59,9.89
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,48.56,37.12
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,78.17,62.79
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,75.6,60.2
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,72.58,57.25
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,131.21,106.72
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,172.7,140.68
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,132.59,101.13
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,83.39,62.02
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,97.85,73.45
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,112.31,84.75
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,160.46,122.11
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,208.8,158.95
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,213.84,162.53
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,218.81,166.16
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,197.45,149.31
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,175.22,131.89
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,174.84,131.55
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,174.41,131.15
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,289.94,218.54
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,409.95,306.02
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,551.66,410.74
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,707.21,521.4
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,709.32,520.22
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,708.6,518.07
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,564.4,416.47
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,406.2,301.4
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,452.33,336.23
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,500.08,371.08
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,370.42,277.83
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,228.21,172.08
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,387.69,294.51
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,560.5,421.12
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,420.55,318.56
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,280.6,213.54
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,219.14,167.28
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,158.01,120.07
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,363.95,285.24
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,561.01,436.24
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,341.57,268.97
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,121.61,92.92
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,105.56,80.79
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,89.42,68.09
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,73.69,55.38
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,57.81,42.32
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,42.84,29.88
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,29.09,18.28
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,18.04,8.75
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.02,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.64,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.73,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.97,4.14
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,33.06,22.76
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,49.63,38.08
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,66.63,53.46
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,83.32,68.25
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,102.13,84.7
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,120.46,100.43
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,118.8,98.43
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,121.84,100.49
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,135.1,111.43
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,148.45,116.88
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,178.61,140.0
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,210.2,163.77
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,216.14,167.57
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,234.01,180.94
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,294.41,225.59
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,351.48,267.61
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,327.1,249.74
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,292.51,223.5
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,207.48,158.08
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,116.67,87.15
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,231.85,176.65
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,343.21,260.4
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,295.08,223.45
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,240.32,181.75
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,424.96,321.54
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,617.85,460.07
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,485.9,363.32
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,329.84,247.47
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,478.46,358.99
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,637.52,472.69
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,578.82,430.01
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,503.0,375.73
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,493.31,369.8
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,482.97,363.09
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,751.76,565.8
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,976.98,724.09
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,710.02,538.13
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,397.36,303.96
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,285.18,220.21
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,162.93,124.89
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,228.25,178.1
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,285.4,224.4
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,177.24,139.04
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,69.02,51.19
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,59.67,43.87
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,50.33,36.38
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,259.53,215.24
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,451.15,371.19
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,366.38,300.81
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,287.16,233.48
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,195.5,153.18
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,89.06,44.0
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,31.1,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.63,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,6.58,0.23
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,8.78,2.22
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,14.07,6.96
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,19.37,11.67
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,18.94,11.2
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,18.51,10.73
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,17.29
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,33.57,22.56
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,34.48,23.17
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,35.39,23.78
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,50.5,36.18
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,65.66,48.5
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,71.5,53.13
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,77.34,57.76
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,76.91,57.29
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,76.46,56.82
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,109.16,82.89
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,142.04,108.59
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,357.29,275.24
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,584.32,439.07
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,621.67,463.29
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,660.84,490.19
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,676.5,499.4
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,690.23,507.3
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,712.28,521.5
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,733.42,534.88
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,672.35,491.26
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,612.09,448.14
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,502.71,371.53
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,399.6,297.23
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,344.95,258.51
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,276.01,208.1
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,353.98,267.14
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,421.67,316.93
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,420.71,317.2
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,419.46,317.76
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,290.04,222.03
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,152.06,115.74
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,147.5,113.08
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,143.16,110.24
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,152.07,118.01
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,161.77,126.43
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,140.25,109.64
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,118.85,92.7
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,326.21,267.41
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,497.23,403.5
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,406.3,329.79
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,327.25,263.88
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,229.9,180.25
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,132.8,72.53
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,45.55,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,11.37,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.57,8.0
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,31.67,21.75
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,43.39,32.7
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,49.28,38.13
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,60.07,47.6
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,78.08,63.19
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,95.81,78.19
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,118.07,96.74
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,139.91,114.54
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,155.15,126.54
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,170.83,132.46
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,188.77,144.76
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,219.59,166.98
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,241.72,183.04
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,264.38,199.59
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,310.07,232.33
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,350.78,261.43
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,386.16,287.52
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,424.0,315.36
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,492.3,366.1
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,601.73,447.34
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,647.94,481.4
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,692.96,514.24
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,736.32,544.65
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,778.55,573.03
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,815.65,597.2
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,850.8,619.95
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,881.7,638.57
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,910.09,655.48
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,934.39,671.01
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,955.69,684.7
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,970.5,694.37
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,981.98,702.11
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,988.64,706.97
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,991.94,709.9
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,988.88,709.64
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,994.17,714.89
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,980.48,708.13
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,963.64,699.61
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,939.8,686.61
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,913.21,671.83
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,878.54,652.4
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,847.24,635.05
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,801.76,606.89
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,755.11,577.42
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,697.22,539.31
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,639.38,500.21
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,569.06,449.56
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,500.6,398.51
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,415.11,332.4
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,331.2,264.43
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,232.04,180.54
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,134.52,76.66
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,46.15,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,19.48,7.9
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,38.79,27.19
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,56.06,42.88
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,46.55,35.0
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,34.37,24.45
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,71.43,56.5
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,109.13,88.41
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,119.01,96.22
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,137.12,110.82
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,153.08,123.62
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,169.46,130.45
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,186.52,142.62
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,203.9,155.14
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,194.0,147.28
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,182.15,138.06
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,193.66,146.4
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,205.34,154.79
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,251.32,189.33
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,289.22,217.34
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,334.21,249.98
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,381.64,283.94
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,392.31,291.35
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,402.79,298.72
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,413.83,306.15
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,425.23,313.82
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,439.42,323.71
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,453.64,333.56
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,551.6,404.4
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,651.71,474.72
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,712.96,517.97
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,769.72,558.11
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,721.41,523.11
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,656.37,477.22
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,714.22,519.69
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,758.26,551.99
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,849.09,618.27
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,928.3,675.8
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,861.91,632.52
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,799.72,592.05
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,801.08,596.74
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,798.31,598.27
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,774.03,584.47
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,747.85,569.35
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,700.28,537.78
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,652.04,505.2
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,591.96,463.54
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,532.71,421.29
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,443.19,353.91
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,373.87,299.69
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,296.25,237.52
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,222.67,176.58
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,144.59,110.54
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,52.89,27.99
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,19.92,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,12.28,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,21.83,9.69
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,36.5,25.06
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,49.2,36.67
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,51.99,39.48
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,60.11,46.64
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,90.89,72.93
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,115.0,93.01
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,129.73,104.84
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,148.76,120.05
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,144.47,116.02
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,155.69,114.68
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,189.94,137.28
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,228.6,171.71
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,255.51,191.4
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,283.82,212.33
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,312.03,232.86
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,341.52,254.21
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,295.43,220.8
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,247.83,185.6
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,221.7,165.65
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,194.32,144.66
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,195.46,145.5
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,196.56,146.27
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,232.43,173.23
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,268.9,200.33
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,218.62,162.7
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,167.1,123.87
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,359.63,268.45
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,558.5,409.9
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,676.87,495.23
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,787.2,573.75
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,510.58,379.96
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,193.18,143.22
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,468.48,352.43
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,749.38,550.92
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,851.85,625.48
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,942.67,691.21
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,910.79,671.89
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,871.0,646.93
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,780.2,584.35
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,672.57,508.84
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,502.77,385.33
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,337.95,260.11
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,516.67,402.11
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,665.71,516.51
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,605.98,473.7
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,547.09,431.6
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,473.87,376.49
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,388.85,310.88
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,310.28,248.33
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,236.39,187.32
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,156.89,120.2
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,65.37,37.12
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,24.31,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
