Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,12.28,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,21.88,10.03
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,34.26,23.26
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,46.99,34.79
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,56.53,43.31
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,65.68,51.23
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,51.35,38.86
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,50.34,37.88
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,99.68,79.64
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,144.2,116.38
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,160.09,129.02
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,176.7,135.64
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,193.54,147.45
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,210.49,159.61
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,239.92,180.66
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,284.6,213.52
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,283.09,212.63
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,277.97,208.84
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,293.63,220.48
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,309.72,232.39
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,311.87,233.48
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,313.3,234.03
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,324.75,242.4
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,336.2,250.71
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,335.83,249.86
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,330.74,245.61
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,419.11,310.78
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,512.77,378.32
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,442.05,326.39
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,366.82,271.03
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,308.55,228.73
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,256.24,190.22
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,262.91,195.46
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,269.67,200.68
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,642.87,483.73
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,972.31,711.77
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,968.55,707.75
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,961.53,704.07
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,691.17,517.62
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,367.31,276.23
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,653.8,496.76
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,883.14,661.58
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,770.07,584.38
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,669.12,512.57
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,564.34,437.53
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,481.01,375.84
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,436.0,343.83
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,390.93,310.82
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,339.56,271.27
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,274.68,220.18
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,218.63,174.72
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,164.44,129.45
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,105.56,79.35
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,36.3,18.65
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,15.02,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,12.28,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,22.52,10.64
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,39.25,27.42
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,54.02,40.81
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,63.99,49.73
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,70.1,55.03
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,95.71,76.9
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,118.27,95.83
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,126.28,102.04
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,141.44,114.12
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,151.25,121.58
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,169.89,126.71
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,212.91,156.08
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,237.65,175.93
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,240.7,180.05
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,235.58,177.87
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,264.89,199.13
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,307.54,230.36
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,337.87,252.71
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,369.81,276.2
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,384.12,286.12
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,398.06,295.67
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,466.76,346.33
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,549.66,406.57
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,569.02,420.19
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,586.86,433.0
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,550.66,405.75
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,503.4,370.24
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,473.52,348.87
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,441.16,325.47
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,414.77,306.52
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,386.86,286.34
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,452.96,335.3
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,521.54,385.13
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,651.29,481.29
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,784.39,576.92
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,598.84,444.61
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,408.73,304.57
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,603.14,452.72
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,776.85,579.94
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,705.64,529.75
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,651.42,491.88
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,588.4,448.15
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,507.19,390.52
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,561.22,434.45
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,608.71,472.48
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,522.3,409.61
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,459.07,362.63
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,388.37,308.62
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,307.22,245.07
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,237.77,189.38
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,170.99,134.16
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,92.16,68.43
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.08,7.92
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,9.55,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,18.51,7.84
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,37.63,25.96
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,56.12,42.44
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,69.89,54.58
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,84.8,67.36
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,101.43,81.44
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,117.54,94.83
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,102.62,81.75
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,95.36,75.2
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,106.53,84.24
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,117.72,89.05
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,170.42,128.78
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,230.52,172.91
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,205.3,154.28
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,179.61,135.37
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,204.15,153.64
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,229.27,172.15
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,250.0,187.54
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,271.16,203.19
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,303.37,226.58
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,345.29,256.88
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,320.11,238.1
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,296.11,220.25
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,307.82,228.87
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,319.71,237.54
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,348.3,258.52
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,378.6,280.6
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,403.09,297.83
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,428.32,315.48
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,440.07,324.12
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,451.92,332.91
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,430.62,317.79
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,408.24,301.94
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,478.92,354.6
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,567.66,418.82
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,513.07,380.09
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,473.31,352.02
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,439.13,328.09
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,404.2,303.33
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,276.99,209.11
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,142.18,105.86
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,171.15,129.07
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,201.79,153.37
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,278.08,214.76
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,356.05,276.6
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,317.91,248.3
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,279.88,219.84
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,226.25,178.6
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,188.1,148.54
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,145.55,113.9
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,103.27,78.77
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,64.09,45.73
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,19.83,8.03
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.73,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,14.06,6.15
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,22.88,13.96
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,33.94,23.61
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,45.01,33.13
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,54.78,41.46
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,64.56,49.66
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,100.44,79.8
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,134.38,107.83
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,94.32,74.02
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,47.75,33.05
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,63.77,45.81
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,79.83,58.46
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,128.96,96.95
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,177.25,134.23
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,261.51,196.56
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,368.92,276.27
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,409.73,306.71
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,445.29,333.55
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,491.78,368.6
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,543.67,407.54
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,552.68,413.72
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,561.36,419.12
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,594.07,442.38
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,634.14,470.4
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,649.37,480.76
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,663.42,490.6
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,610.55,452.05
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,546.65,404.99
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,693.08,514.5
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,840.5,621.49
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,899.72,666.71
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,958.99,710.02
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,963.99,713.02
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,965.79,714.22
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,855.04,635.63
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,731.73,544.76
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,713.78,533.48
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,693.87,520.4
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,645.79,486.26
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,597.06,451.49
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,544.38,415.27
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,510.16,391.92
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,579.63,448.07
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,641.21,497.2
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,574.27,448.83
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,493.57,389.8
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,428.2,341.1
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,365.28,292.53
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,290.15,232.48
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,219.07,173.73
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,129.13,98.71
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,42.3,24.43
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,17.33,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,11.82,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,21.84,10.54
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,42.02,29.66
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,61.48,47.02
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,38.57,27.69
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,10.54,3.48
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,37.92,27.14
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,65.45,50.65
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,74.07,57.67
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,82.6,64.52
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,63.71,48.36
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,44.21,30.19
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,148.99,111.34
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,247.95,184.84
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,194.59,145.54
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,129.27,96.67
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,155.37,116.5
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,181.97,136.47
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,190.02,142.42
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,198.26,148.54
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,218.98,163.84
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,240.01,179.2
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,233.32,173.98
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,226.36,168.61
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,232.44,172.75
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,238.61,176.91
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,242.26,179.51
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,245.88,182.12
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,253.03,186.98
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,260.2,191.82
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,241.43,177.85
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,222.26,163.62
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,280.15,206.32
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,339.66,249.14
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,393.28,287.35
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,435.26,316.66
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,583.48,422.15
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,733.66,522.39
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,851.53,603.25
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,952.96,668.34
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,933.58,654.72
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,911.17,640.97
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,796.79,573.09
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,678.69,497.3
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,717.41,530.14
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,755.42,557.67
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,698.02,522.23
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,640.61,486.53
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,575.55,443.67
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,511.71,399.54
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,421.51,331.78
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,343.2,269.79
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,245.69,190.0
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,156.63,106.32
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,52.33,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,14.1,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,25.54,13.49
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,40.84,28.84
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,56.42,42.91
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,64.81,50.45
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,74.1,58.46
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,62.06,47.97
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,53.89,40.74
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,72.85,56.62
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,90.64,71.25
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,122.69,97.5
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,154.04,117.16
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,188.32,141.79
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,235.16,175.39
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,242.38,181.22
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,246.75,185.04
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,295.12,220.0
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,348.09,258.25
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,395.71,290.82
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,501.93,369.67
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,501.05,370.4
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,483.95,356.16
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,546.81,402.78
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,622.07,457.72
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,690.32,508.85
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,771.38,568.39
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,808.31,593.0
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,843.41,616.1
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,874.78,636.83
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,903.75,655.96
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,927.26,671.49
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,947.75,685.12
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,962.71,695.24
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,974.4,703.37
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,980.83,709.66
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,983.95,713.98
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,976.39,710.07
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,965.6,704.24
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,952.0,696.4
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,942.78,691.6
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,917.95,676.49
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,890.55,659.79
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,855.84,639.13
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,819.17,616.95
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,773.76,588.39
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,727.16,558.52
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,669.41,519.94
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,604.5,475.05
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,538.86,427.46
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,475.1,378.98
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,393.72,315.33
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,317.56,253.15
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,225.27,175.44
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,127.28,86.91
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,44.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.1,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,17.62,7.65
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,35.28,24.19
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,52.45,39.53
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,68.36,53.5
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,84.98,67.76
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,102.19,82.35
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,119.01,96.35
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,128.35,103.64
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,134.01,107.76
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,109.11,86.61
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,104.74,68.94
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,175.77,115.41
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,241.21,167.41
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,273.53,197.06
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,304.16,225.24
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,228.57,170.5
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,143.73,107.08
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,291.43,217.58
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,469.87,348.21
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,311.76,233.53
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,125.64,92.16
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,250.37,187.1
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,378.39,280.99
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,471.15,347.73
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,569.33,416.85
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,699.03,514.41
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,833.51,610.48
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,863.32,629.29
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,900.72,653.84
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,925.11,669.37
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,946.52,683.06
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,961.06,692.35
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,972.31,699.67
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,879.28,636.52
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,758.68,550.21
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,878.23,638.03
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,976.74,703.48
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,838.33,612.02
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,683.47,503.3
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,801.67,591.95
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,900.32,659.67
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,866.31,638.17
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,830.29,616.51
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,781.13,586.08
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,731.11,554.46
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,673.64,516.83
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,616.2,478.22
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,536.2,421.65
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,466.92,370.17
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,385.59,307.47
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,309.34,245.97
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,216.87,168.83
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,118.76,81.8
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,40.37,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.36,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.14,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,9.66,2.75
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,14.06,6.68
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,18.47,10.58
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,33.05,23.33
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,47.68,35.94
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,38.38,27.7
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,29.11,19.55
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,103.11,82.23
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,168.6,129.26
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,194.06,143.32
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,252.62,181.22
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,255.78,175.28
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,296.81,201.65
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,345.33,242.08
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,394.81,282.95
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,442.71,322.51
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,491.22,361.84
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,538.23,399.3
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,584.63,435.54
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,628.7,468.78
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,672.23,500.95
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,716.51,533.25
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,762.87,566.5
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,800.13,590.85
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,835.68,613.36
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,868.36,634.42
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,898.84,653.91
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,923.16,668.86
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,944.52,681.85
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,962.22,692.46
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,965.12,693.65
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,984.15,705.3
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,988.27,707.34
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,987.9,706.07
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,984.21,702.89
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,971.85,695.8
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,956.39,686.98
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,937.06,676.47
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,914.8,664.17
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,881.97,645.6
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,852.36,629.03
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,806.95,601.57
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,760.42,572.89
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,704.69,536.98
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,648.88,500.09
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,573.82,447.08
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,494.96,389.41
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,414.1,327.73
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,338.17,267.07
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,245.56,190.79
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,162.11,114.02
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,53.99,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,11.82,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,22.58,11.62
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,39.58,27.96
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,54.85,41.77
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,70.72,55.75
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,86.19,69.06
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,98.53,79.54
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,112.08,90.82
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,131.11,106.34
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,141.57,114.43
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,153.49,123.87
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,169.85,126.06
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,196.58,145.0
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,207.43,157.28
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,213.12,161.71
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,204.47,155.11
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,230.64,174.5
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,257.52,194.18
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,330.47,247.75
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,430.85,321.12
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,471.63,350.31
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,507.97,376.46
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,529.91,392.33
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,541.89,400.92
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,445.79,331.01
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,339.24,251.89
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,235.72,175.62
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,129.14,94.82
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,108.04,78.68
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,86.69,62.16
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,70.57,49.67
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,54.42,37.11
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,53.48,36.41
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,52.55,35.72
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,55.19,37.92
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,57.82,40.13
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,55.55,38.49
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,53.29,36.85
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,46.58,31.67
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,39.88,26.46
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,90.39,66.94
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,144.02,109.56
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,204.86,158.75
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,286.72,223.81
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,370.74,292.06
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,432.72,342.67
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,389.89,310.41
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,347.22,278.13
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,292.61,235.28
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,239.77,192.81
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,189.38,151.74
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,128.12,100.86
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,78.72,58.73
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,24.58,12.78
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,14.1,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,24.89,13.48
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,40.51,28.79
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,55.73,42.55
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,69.31,54.53
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,85.69,68.57
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,85.62,68.4
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,82.61,65.63
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,88.33,70.24
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,93.72,74.49
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,94.29,74.67
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,111.38,74.39
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,153.72,93.46
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,199.24,123.46
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,261.55,181.18
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,314.2,229.93
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,346.67,254.06
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,380.04,278.8
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,417.48,305.9
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,471.43,344.86
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,484.26,354.16
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,499.41,364.47
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,488.92,356.96
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,478.07,348.87
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,489.12,357.05
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,505.5,368.74
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,595.51,431.97
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,693.09,498.05
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,767.15,546.97
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,848.37,599.47
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,825.51,584.4
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,791.0,563.01
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,681.08,489.15
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,538.75,391.01
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,408.31,301.28
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,263.29,196.2
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,513.96,384.5
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,759.25,555.56
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,861.49,628.72
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,940.02,682.86
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,884.81,648.77
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,813.75,603.89
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,697.41,523.35
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,567.32,430.84
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,432.5,333.02
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,303.03,234.93
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,271.7,212.57
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,240.05,189.05
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,204.27,161.23
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,168.53,132.83
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,132.39,103.52
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,96.42,73.67
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,62.1,44.74
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,22.8,11.52
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
