Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.64,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.02,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,14.06,6.34
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,21.11,12.69
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,30.39,20.94
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,39.69,29.1
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,64.15,50.3
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,86.92,69.73
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,102.74,82.95
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,118.37,95.86
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,148.22,120.54
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,183.86,142.08
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,210.15,160.31
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,238.15,180.36
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,235.9,179.37
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,240.07,183.43
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,273.27,207.67
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,320.6,242.49
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,361.02,271.8
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,395.73,296.84
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,412.95,308.99
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,419.29,313.0
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,460.4,342.81
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,499.52,370.82
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,624.82,466.78
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,771.87,574.29
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,726.64,535.56
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,650.05,474.68
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,618.26,451.48
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,582.2,424.74
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,623.46,454.06
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,665.67,483.07
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,778.64,562.06
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,895.26,640.13
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,962.62,689.23
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,1002.74,715.24
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,1001.24,715.59
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,996.43,714.51
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,880.96,641.6
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,723.14,532.38
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,849.97,626.75
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,935.56,683.74
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,904.17,663.66
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,870.49,643.33
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,828.22,617.71
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,784.39,590.67
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,735.81,559.93
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,682.83,525.31
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,617.87,481.4
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,554.24,436.68
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,475.19,377.8
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,400.13,318.24
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,305.23,239.6
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,219.21,160.03
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,104.82,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,12.28,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,21.93,11.48
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,36.49,25.73
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,50.6,38.64
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,65.89,52.25
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,80.58,65.04
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,91.39,74.3
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,101.84,83.07
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,117.15,95.65
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,140.86,115.08
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,79.27,62.45
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,81.83,47.74
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,160.15,101.18
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,242.49,170.48
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,240.84,160.17
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,286.88,191.57
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,344.99,246.47
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,398.03,293.45
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,428.91,319.97
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,448.97,336.51
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,415.4,312.04
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,378.45,284.1
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,364.56,273.88
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,348.69,262.01
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,390.37,292.27
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,434.11,323.46
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,431.44,321.21
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,428.03,318.63
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,629.14,467.48
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,842.5,616.38
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,842.51,614.64
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,839.29,612.45
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,782.37,572.59
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,728.51,534.45
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,655.63,483.84
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,593.03,439.39
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,719.89,533.81
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,845.95,623.6
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,844.48,624.62
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,839.9,624.78
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,744.16,557.82
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,633.32,479.42
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,699.83,531.4
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,741.88,564.65
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,537.23,415.56
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,345.73,269.38
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,313.39,246.89
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,280.46,222.66
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,228.79,182.61
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,192.6,153.9
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,154.07,122.56
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,115.69,90.56
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,75.02,55.91
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,29.78,17.25
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,13.36,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,12.28,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,21.89,11.48
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.05,20.15
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,37.87,27.42
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,60.21,47.11
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,85.71,69.24
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,102.9,83.8
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,119.71,97.74
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,139.34,113.79
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,150.35,122.34
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,158.7,128.59
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,170.09,130.96
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,194.85,145.85
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,250.75,183.88
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,284.3,208.94
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,319.67,236.17
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,347.89,258.62
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,374.46,279.38
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,421.32,313.91
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,483.44,360.87
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,456.95,342.22
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,419.77,313.68
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,494.92,369.9
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,581.12,433.42
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,563.1,419.42
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,533.18,396.78
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,567.25,422.03
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,602.92,448.12
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,755.58,566.31
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,902.27,672.15
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,926.91,688.27
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,948.57,703.16
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,964.24,714.45
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,976.63,723.71
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,837.13,627.17
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,648.15,486.06
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,756.02,568.83
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,862.95,647.91
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,716.5,541.7
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,569.2,432.7
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,421.18,323.41
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,291.81,224.18
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,408.65,318.02
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,504.79,394.3
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,525.24,411.57
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,523.25,412.68
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,482.18,383.29
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,440.13,352.73
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,393.8,317.23
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,347.35,280.77
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,292.0,236.42
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,238.27,191.88
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,176.17,138.93
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,117.32,85.5
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,55.25,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,13.64,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,23.46,12.65
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,33.17,22.71
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,43.91,32.51
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,48.92,37.1
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,53.77,41.33
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,57.09,44.08
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,60.25,46.57
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,61.35,47.24
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,62.38,47.83
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,69.7,53.74
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,89.68,53.94
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,137.4,74.92
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,187.94,108.92
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,261.22,177.7
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,316.74,231.45
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,338.85,242.45
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,407.98,293.25
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,444.91,328.15
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,471.89,351.76
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,501.51,374.11
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,517.23,385.23
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,549.94,409.51
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,583.4,434.0
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,621.29,461.21
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,661.2,489.6
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,762.28,567.47
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,871.83,645.82
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,813.34,601.83
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,728.37,534.92
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,862.81,637.19
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,984.16,720.85
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,1001.59,732.09
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,1015.64,741.9
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,1024.78,747.75
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,1030.47,751.55
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,1027.77,750.83
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,1021.72,748.1
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,1011.69,743.84
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,998.43,737.57
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,978.8,725.72
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,966.65,719.04
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,935.88,700.39
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,902.68,680.1
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,862.14,653.3
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,819.8,625.07
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,766.66,589.49
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,717.75,556.24
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,653.36,510.78
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,590.05,464.69
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,508.87,405.02
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,431.58,344.64
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,330.65,261.56
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,238.9,178.61
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,115.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,12.28,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,21.94,11.55
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,30.15,20.24
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,38.06,27.57
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,42.18,31.39
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,46.2,34.91
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,48.8,37.06
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,56.3,43.36
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,58.1,44.55
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,59.8,45.63
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,60.57,46.0
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,81.71,46.58
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,141.71,76.48
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,194.17,111.76
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,247.65,154.41
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,302.38,200.88
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,356.87,247.6
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,411.87,294.21
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,465.75,339.56
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,519.43,383.58
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,571.39,424.39
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,622.48,463.26
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,671.17,500.05
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,718.44,534.88
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,762.52,565.59
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,804.82,592.52
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,843.72,617.93
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,880.48,641.72
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,913.75,663.38
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,944.45,683.32
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,970.01,699.53
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,992.38,713.71
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,1009.51,725.01
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,1023.19,734.24
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,1031.91,740.02
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,1037.11,743.72
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,1034.47,742.6
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,1028.45,739.56
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,1017.83,733.74
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,1003.96,726.02
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,983.82,714.39
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,960.72,700.98
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,940.17,689.79
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,906.84,670.1
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,865.36,644.07
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,822.15,616.65
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,769.36,582.99
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,715.92,548.12
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,656.55,508.29
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,593.72,464.39
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,513.43,405.91
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,436.93,346.78
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,336.85,265.05
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,245.79,183.54
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,119.48,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,13.64,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,23.48,12.74
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.82,22.46
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,43.06,31.81
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,48.94,37.15
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,54.57,42.05
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,57.85,44.74
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,60.97,47.19
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,62.7,48.29
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,64.3,49.23
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,64.99,49.52
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,92.04,55.78
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,139.6,76.79
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,189.66,110.15
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,240.7,150.18
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,293.31,193.94
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,350.96,247.59
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,397.22,288.19
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,432.93,313.8
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,508.19,370.18
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,557.71,407.86
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,606.42,443.85
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,652.7,478.26
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,697.74,511.02
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,683.72,497.14
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,655.42,472.35
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,750.74,543.4
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,853.97,614.57
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,807.58,580.42
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,735.61,526.41
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,759.57,544.11
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,782.51,560.4
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,775.35,555.63
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,765.8,549.53
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,902.43,647.79
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,1005.54,715.16
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,1004.36,714.93
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,999.85,713.81
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,989.09,707.84
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,986.44,707.23
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,964.86,695.14
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,940.44,681.44
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,908.87,663.44
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,874.98,643.85
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,833.47,617.74
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,795.35,593.73
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,742.35,560.25
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,689.01,525.78
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,622.93,480.49
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,558.2,434.63
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,478.41,376.44
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,402.33,317.24
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,304.87,238.18
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,214.7,159.32
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,103.68,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,14.1,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,24.18,13.12
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,35.75,24.71
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.94,34.88
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,54.91,41.97
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,62.52,48.51
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,68.14,53.15
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,73.23,57.21
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,75.43,58.74
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,77.45,60.09
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,75.25,58.01
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,91.64,56.31
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,159.53,98.59
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,218.89,144.51
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,245.85,160.92
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,294.03,196.9
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,348.49,246.63
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,391.38,284.25
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,432.67,315.16
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,496.24,363.86
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,327.25,244.59
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,135.42,99.14
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,382.83,289.56
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,681.61,504.16
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,721.38,530.49
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,758.72,556.37
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,761.28,554.31
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,755.49,546.1
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,819.89,594.77
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,886.55,642.66
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,910.02,657.64
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,930.66,671.17
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,947.45,682.73
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,961.19,692.45
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,966.83,696.69
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,969.24,699.06
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,973.61,702.85
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,966.93,699.66
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,841.89,617.58
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,706.6,523.45
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,805.54,598.72
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,887.29,657.5
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,852.76,634.71
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,816.26,611.47
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,772.66,583.18
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,727.7,553.64
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,664.02,511.06
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,609.38,474.05
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,545.29,428.55
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,482.85,382.48
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,405.38,323.01
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,332.31,264.54
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,247.49,194.13
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,156.01,115.54
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,74.28,0.15
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,13.64,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,23.42,12.55
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,34.25,23.46
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,44.75,32.98
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,52.18,39.62
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,57.66,44.34
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,61.15,47.18
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,64.45,49.75
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,65.65,50.37
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,66.76,50.89
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,67.31,51.14
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,86.24,51.57
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,139.77,77.91
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,188.36,110.17
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,237.67,148.77
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,288.63,191.18
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,339.97,234.32
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,392.19,277.72
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,448.23,323.61
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,498.5,364.39
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,547.07,402.21
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,595.02,438.49
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,609.55,448.11
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,616.6,450.51
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,683.78,502.71
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,765.68,564.25
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,758.53,555.01
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,734.6,533.63
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,819.0,596.45
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,896.82,649.47
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,921.42,665.25
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,943.15,679.57
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,959.47,690.46
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,972.61,699.44
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,980.07,705.95
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,984.26,710.54
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,869.27,633.93
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,713.74,522.68
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,840.56,617.71
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,950.71,694.05
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,926.49,678.8
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,899.76,662.98
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,865.84,642.96
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,829.91,621.44
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,785.06,592.61
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,739.03,562.6
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,683.17,525.4
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,627.17,487.29
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,554.92,436.25
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,491.8,389.79
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,414.45,330.22
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,341.54,271.73
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,255.52,200.69
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,176.86,131.76
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,77.73,5.7
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,13.19,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.68,11.89
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,32.4,21.83
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,43.01,31.48
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,47.63,35.68
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,52.11,39.56
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,55.48,42.33
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,58.68,44.84
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,59.47,45.24
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,60.21,45.59
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,67.7,51.71
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,87.13,52.23
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,167.96,107.14
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,241.72,167.93
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,244.71,161.51
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,285.2,187.93
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,343.86,236.65
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,395.41,279.53
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,446.38,321.72
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,497.35,362.84
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,546.33,400.65
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,594.68,436.8
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,605.05,443.07
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,606.27,440.89
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,679.41,496.16
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,769.67,561.1
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,744.13,539.01
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,700.12,503.07
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,803.2,580.28
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,903.15,648.44
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,928.48,664.12
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,950.86,678.58
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,848.95,610.14
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,697.18,501.48
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,866.34,624.83
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,994.93,709.85
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,993.17,709.0
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,988.12,707.41
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,977.81,701.74
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,964.42,694.26
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,785.89,577.34
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,566.06,420.48
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,740.94,552.81
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,866.95,640.86
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,823.01,611.96
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,782.81,586.77
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,730.78,553.38
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,678.41,519.03
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,610.04,471.21
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,543.34,423.2
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,465.29,366.0
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,390.8,308.09
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,293.32,229.23
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,209.36,156.25
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,102.62,15.1
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,14.55,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,25.69,14.11
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,39.18,27.41
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,50.56,37.77
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,58.9,45.19
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,66.92,52.08
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,72.37,56.55
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,77.56,60.68
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,81.07,63.29
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,83.89,65.27
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,84.96,65.91
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,102.63,66.1
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,179.72,120.71
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,250.63,180.9
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,285.34,205.91
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,312.34,226.13
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,338.25,241.56
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,389.73,279.52
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,438.57,319.92
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,491.93,362.69
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,538.94,399.23
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,585.28,434.24
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,585.7,433.37
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,567.15,417.16
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,584.86,428.78
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,595.03,434.75
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,702.54,515.95
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,819.5,601.7
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,784.64,572.14
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,725.88,526.6
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,828.33,602.85
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,922.25,669.32
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,833.49,605.52
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,719.37,522.22
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,847.89,617.53
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,967.99,701.03
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,956.24,693.04
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,941.32,684.17
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,828.57,606.97
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,705.46,520.33
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,788.94,583.57
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,856.18,633.53
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,820.03,610.96
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,775.25,583.0
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,729.99,553.01
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,683.94,521.99
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,627.4,483.31
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,571.37,444.13
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,506.02,396.32
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,442.59,348.61
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,352.27,279.58
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,282.06,223.38
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,201.46,157.13
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,125.48,92.27
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,53.3,7.89
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
