Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,14.1,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,24.94,13.43
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,39.16,27.25
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,51.29,38.22
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,60.33,46.21
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,69.01,53.64
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,75.08,58.74
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,80.86,63.47
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,104.89,83.3
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,134.54,107.41
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,149.75,119.49
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,172.44,127.5
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,205.07,145.65
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,242.14,170.05
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,280.9,198.65
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,322.53,230.6
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,355.6,257.82
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,384.73,281.27
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,415.38,305.36
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,431.23,317.79
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,486.61,357.91
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,555.93,408.02
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,602.67,441.65
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,650.44,475.53
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,695.16,509.59
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,740.31,544.17
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,742.75,542.66
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,731.23,531.41
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,751.73,544.69
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,770.83,556.7
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,761.61,549.61
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,749.08,540.38
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,788.21,569.13
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,837.28,603.82
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,840.38,606.38
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,841.08,607.76
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,725.66,528.25
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,605.04,443.35
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,662.62,487.72
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,700.66,517.81
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,788.53,583.52
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,860.12,636.15
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,761.63,568.47
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,673.22,506.2
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,686.57,519.55
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,693.23,527.29
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,607.48,467.08
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,524.65,407.62
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,491.11,384.04
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,456.4,358.44
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,380.39,300.38
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,294.48,232.8
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,214.41,167.17
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,139.89,103.4
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,67.82,14.5
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,14.55,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,25.72,13.98
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,36.5,25.01
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,47.66,35.12
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,53.57,40.44
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,60.13,46.07
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,63.89,49.12
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,67.45,51.9
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,67.09,51.29
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,66.81,50.74
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,67.69,51.28
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,85.88,51.67
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,169.02,107.79
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,240.31,165.78
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,245.08,161.52
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,286.32,189.17
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,347.01,245.23
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,392.3,285.29
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,425.18,310.93
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,456.83,335.07
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,495.51,363.15
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,536.67,392.64
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,596.08,438.78
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,681.33,503.27
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,722.61,531.92
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,762.32,558.51
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,798.82,582.7
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,833.56,605.61
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,721.0,524.62
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,560.29,405.03
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,761.47,554.48
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,939.36,676.18
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,876.28,631.83
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,776.32,558.81
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,894.91,646.45
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,979.68,703.89
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,987.45,709.22
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,980.76,705.99
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,968.95,699.02
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,954.08,690.21
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,883.34,645.08
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,797.72,587.78
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,746.67,554.82
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,695.13,520.72
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,671.99,506.98
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,645.77,490.77
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,514.51,396.53
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,409.08,318.07
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,361.76,283.2
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,314.84,247.46
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,263.24,207.42
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,199.87,156.94
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,143.39,110.17
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,88.87,63.73
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,41.86,8.33
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,14.55,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,25.65,13.89
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,39.85,27.81
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,52.06,38.86
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,49.83,37.23
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,52.12,39.22
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,76.32,59.82
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,99.68,79.42
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,121.49,97.22
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,142.91,114.39
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,144.36,115.13
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,145.92,110.77
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,174.59,132.09
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,204.36,153.86
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,225.67,169.16
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,235.93,176.06
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,222.54,165.66
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,194.49,144.2
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,219.43,162.76
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,244.84,181.45
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,269.8,199.28
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,295.35,217.35
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,276.04,203.13
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,255.77,188.25
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,412.11,302.8
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,582.66,422.24
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,498.85,362.48
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,403.75,294.16
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,649.28,478.75
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,892.43,647.77
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,917.12,663.1
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,938.93,678.1
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,956.37,690.62
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,970.65,701.21
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,884.61,642.95
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,758.65,551.46
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,726.42,530.49
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,692.41,507.6
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,535.99,396.84
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,377.33,280.62
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,680.76,511.3
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,919.15,678.63
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,888.28,658.77
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,855.16,639.03
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,818.07,615.37
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,774.7,587.1
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,722.8,552.76
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,670.58,517.5
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,606.4,472.73
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,543.43,427.42
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,464.69,368.25
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,389.59,308.74
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,294.01,230.36
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,211.91,158.97
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,105.42,33.08
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,14.55,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,26.31,14.34
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,42.21,29.77
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,58.36,44.21
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,69.01,53.61
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,76.08,59.66
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,82.99,65.34
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,89.56,70.57
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,89.46,70.08
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,88.36,68.76
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,89.22,69.21
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,105.17,68.74
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,143.12,83.26
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,186.23,110.45
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,234.24,147.59
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,290.51,193.37
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,338.43,233.45
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,388.73,275.33
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,439.2,317.44
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,489.95,358.83
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,541.9,399.4
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,590.16,436.33
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,635.97,471.14
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,680.66,504.33
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,723.33,535.74
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,764.88,565.1
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,801.76,589.44
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,836.82,612.43
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,868.78,632.24
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,898.55,650.46
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,923.04,666.2
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,944.57,680.02
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,962.06,691.22
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,976.37,700.43
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,984.51,705.74
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,989.34,709.07
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,987.88,708.47
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,983.19,705.97
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,972.74,699.9
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,970.35,699.23
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,949.89,687.22
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,926.66,673.6
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,896.14,655.92
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,863.32,636.64
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,823.14,611.28
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,786.61,588.21
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,735.14,555.03
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,683.27,520.93
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,620.14,477.77
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,558.06,433.98
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,480.25,377.1
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,405.96,319.24
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,309.59,241.66
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,227.39,170.88
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,112.65,39.03
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,14.55,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,25.69,13.8
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,37.28,25.64
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,49.18,36.41
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,54.69,41.39
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,61.06,46.86
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,64.79,49.89
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,68.32,52.64
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,67.23,51.41
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,66.3,50.32
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,66.9,50.62
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,83.74,50.48
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,135.58,74.43
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,183.31,105.35
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,233.24,144.16
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,284.76,186.82
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,343.31,235.51
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,395.18,278.93
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,446.26,321.65
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,497.3,363.35
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,546.34,401.91
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,594.85,438.98
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,641.23,474.29
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,686.38,507.92
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,728.34,537.51
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,768.58,564.39
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,806.27,589.62
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,842.11,613.48
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,873.97,634.58
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,903.56,654.16
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,928.71,670.58
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,950.9,685.08
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,968.08,694.96
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,982.03,702.81
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,991.22,709.11
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,997.1,713.43
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,993.74,711.94
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,987.19,708.59
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,977.32,704.4
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,975.58,705.66
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,954.47,693.18
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,930.55,679.04
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,901.07,662.05
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,869.27,643.44
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,827.59,616.94
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,789.58,592.77
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,738.06,559.24
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,686.12,524.78
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,621.89,480.71
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,558.83,436.05
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,480.64,378.27
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,405.98,319.72
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,308.3,240.91
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,224.79,169.16
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,111.91,41.59
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,14.1,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,24.24,12.72
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,35.08,23.84
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,45.58,33.33
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,49.88,37.28
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,52.35,39.41
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,55.37,41.86
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,58.24,44.09
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,57.4,43.13
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,62.56,47.19
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,63.19,47.52
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,80.16,47.15
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,127.31,66.21
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,186.42,105.78
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,238.18,145.96
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,291.26,189.93
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,343.59,234.19
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,396.66,278.68
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,449.14,322.46
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,501.48,365.04
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,551.93,404.42
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,601.65,442.03
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,648.91,477.59
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,694.81,511.29
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,738.43,541.53
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,780.31,568.27
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,818.39,592.81
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,854.43,615.76
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,886.67,635.04
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,916.45,652.56
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,942.08,668.66
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,964.64,682.82
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,982.59,694.09
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,997.22,703.36
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,1006.5,709.39
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,1012.37,713.43
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,1012.32,713.92
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,1008.9,712.48
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,999.55,707.49
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,986.97,700.65
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,968.21,690.46
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,946.52,678.51
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,918.18,662.86
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,897.12,651.94
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,859.0,628.78
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,819.05,604.28
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,769.8,573.58
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,719.74,541.68
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,659.27,501.83
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,603.77,464.11
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,530.02,411.8
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,459.48,359.16
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,366.38,284.67
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,281.03,211.48
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,140.1,56.44
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,14.1,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,24.23,12.57
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,35.43,24.08
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,46.29,33.94
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,52.61,39.61
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,59.52,45.55
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,62.94,48.31
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,66.18,50.82
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,67.67,51.77
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,69.04,52.6
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,69.5,52.77
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,84.94,52.15
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,137.32,76.37
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,185.02,106.96
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,234.87,145.35
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,286.39,187.52
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,337.04,229.32
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,394.98,275.73
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,445.76,316.4
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,496.62,355.73
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,545.52,391.41
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,594.04,425.14
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,640.35,458.68
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,685.51,490.64
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,691.82,491.63
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,683.89,482.25
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,760.65,538.93
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,839.51,593.25
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,871.6,613.84
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,901.57,633.61
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,927.19,650.09
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,949.94,664.88
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,967.76,675.37
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,982.4,684.01
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,990.35,689.42
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,994.97,692.99
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,993.29,693.53
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,988.39,692.28
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,989.35,695.6
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,975.56,689.84
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,953.75,677.88
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,929.18,664.28
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,897.92,645.85
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,864.39,625.94
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,826.17,602.83
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,781.4,575.14
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,728.37,542.08
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,674.98,508.01
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,606.1,462.31
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,538.77,416.03
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,454.09,354.27
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,380.75,297.8
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,288.08,223.69
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,204.06,152.87
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,103.24,42.13
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,13.64,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,24.17,12.52
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,36.49,25.02
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,49.14,36.36
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,55.27,41.88
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,61.2,46.97
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,69.21,53.76
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,76.82,60.05
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,97.93,77.45
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,125.59,99.94
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,139.08,110.37
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,160.33,116.46
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,194.73,133.13
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,223.34,149.99
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,276.54,191.74
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,316.1,223.89
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,333.81,241.52
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,351.01,257.18
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,404.69,295.58
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,457.87,334.05
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,504.46,368.85
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,582.54,427.12
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,571.07,417.79
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,540.32,392.76
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,488.05,356.02
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,429.42,313.77
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,501.74,366.18
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,580.35,421.6
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,605.14,438.91
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,630.17,456.68
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,790.55,574.88
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,931.29,671.43
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,798.25,579.22
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,614.83,446.36
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,704.76,512.68
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,782.37,568.23
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,758.4,551.92
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,732.61,535.05
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,859.17,628.23
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,961.56,696.9
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,943.13,685.17
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,921.83,672.74
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,891.63,655.41
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,859.15,636.51
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,825.48,615.8
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,785.16,590.36
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,733.25,556.61
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,680.93,521.92
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,620.03,479.17
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,560.01,435.89
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,483.62,380.15
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,410.6,323.48
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,320.42,250.92
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,235.44,178.63
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,117.3,51.15
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,13.19,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.66,11.37
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,33.13,22.31
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,43.28,31.52
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,50.69,38.05
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,56.25,42.75
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,59.41,45.31
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,62.42,47.64
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,63.03,47.87
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,63.61,48.07
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,105.39,82.56
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,159.84,116.41
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,200.68,140.73
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,237.76,167.68
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,240.52,159.0
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,278.51,181.15
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,329.43,223.44
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,387.63,270.5
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,425.77,304.94
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,457.75,330.62
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,504.22,364.66
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,585.47,423.87
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,631.36,457.23
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,676.11,489.2
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,718.04,517.51
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,758.45,543.43
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,796.12,567.35
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,832.02,589.97
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,789.52,559.36
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,722.62,509.31
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,838.97,593.52
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,942.04,660.62
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,960.2,670.47
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,975.18,679.3
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,983.97,687.22
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,989.44,693.32
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,982.88,690.72
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,985.17,693.87
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,874.42,624.5
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,733.38,528.71
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,722.75,525.13
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,709.64,518.9
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,794.13,582.95
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,857.73,628.03
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,815.76,601.57
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,772.44,574.74
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,719.81,541.14
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,666.82,506.56
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,601.66,461.88
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,537.74,416.67
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,453.64,355.18
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,381.13,299.27
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,289.23,225.2
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,205.71,154.59
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,104.64,46.1
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,13.64,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.45,11.76
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,34.28,23.13
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,44.78,32.63
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,50.77,38.03
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,57.1,43.48
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,60.62,46.35
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,63.97,48.95
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,64.85,49.3
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,65.68,49.59
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,66.3,49.8
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,79.9,48.89
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,132.68,72.69
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,180.82,103.22
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,230.02,140.73
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,280.96,182.24
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,331.64,224.03
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,383.27,266.05
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,439.67,311.11
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,490.02,350.75
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,538.66,387.49
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,586.87,422.73
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,632.68,456.42
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,677.37,488.56
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,683.98,489.57
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,676.66,480.19
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,684.82,485.07
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,686.28,485.18
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,698.08,492.4
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,708.37,498.51
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,831.57,587.36
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,942.54,660.63
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,959.82,671.29
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,973.92,680.93
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,982.32,686.71
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,987.42,690.63
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,989.14,693.09
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,987.46,693.61
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,857.12,612.2
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,685.85,494.69
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,666.46,484.41
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,645.25,471.82
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,773.78,567.97
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,873.04,636.51
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,834.52,612.24
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,794.28,587.69
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,748.09,559.16
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,697.14,526.67
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,636.77,485.57
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,577.19,443.79
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,502.4,390.35
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,430.87,336.17
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,339.85,263.95
