Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,256.12,193.3
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,125.53,58.05
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,13.19,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,22.68,11.07
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,33.17,22.18
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,43.33,31.39
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,49.96,37.33
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,54.74,41.46
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,57.99,44.11
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,61.09,46.52
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,62.11,47.12
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,63.08,47.63
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,63.83,47.97
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,83.98,52.7
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,129.51,70.28
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,177.73,100.74
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,227.31,138.78
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,278.56,180.98
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,329.87,223.89
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,388.36,271.7
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,438.96,313.61
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,489.66,354.68
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,538.48,392.64
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,586.78,429.1
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,632.83,463.88
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,677.74,497.09
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,720.96,527.52
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,763.02,555.68
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,800.39,580.55
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,835.9,604.09
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,868.69,624.5
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,899.3,643.37
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,925.1,660.15
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,947.97,675.08
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,965.86,687.16
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,980.52,697.31
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,989.94,703.95
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,996.04,708.63
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,991.53,706.68
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,983.88,702.91
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,804.12,584.64
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,578.39,423.53
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,518.93,382.89
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,440.42,327.26
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,572.19,427.99
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,678.22,508.05
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,732.64,551.13
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,784.18,588.44
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,732.5,554.47
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,680.4,520.12
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,616.21,476.22
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,553.19,431.73
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,476.51,374.77
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,403.14,317.21
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,308.15,240.61
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,225.98,170.62
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,113.89,53.26
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,13.19,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,22.71,10.96
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.82,21.87
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,42.63,30.78
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,47.95,35.6
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,51.68,38.84
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,54.71,41.32
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,57.61,43.57
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,57.12,42.91
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,62.61,47.25
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,63.21,47.46
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,75.73,46.21
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,122.15,63.44
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,180.57,101.65
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,231.35,140.77
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,283.47,184.02
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,335.38,227.79
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,388.11,271.92
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,440.01,314.62
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,491.84,356.09
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,541.64,394.95
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,590.74,432.13
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,638.13,467.96
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,684.26,502.08
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,726.39,531.49
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,766.16,557.77
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,712.87,516.05
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,628.54,451.0
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,767.8,554.03
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,901.5,644.99
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,927.41,661.11
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,950.4,676.08
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,863.92,617.98
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,740.59,528.65
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,884.95,634.32
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,996.98,708.81
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,891.08,639.34
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,743.22,535.04
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,633.76,461.42
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,540.92,396.52
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,764.35,562.75
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,940.4,683.41
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,910.84,665.6
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,878.9,647.57
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,837.09,621.63
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,793.8,594.38
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,747.01,564.56
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,695.16,530.52
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,629.22,485.56
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,564.71,440.17
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,487.77,383.29
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,414.19,325.67
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,314.6,245.56
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,229.76,173.49
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,115.78,55.28
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,13.19,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,22.71,10.82
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,33.2,22.18
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,43.39,31.43
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,47.57,35.28
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,50.14,37.52
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,52.87,39.75
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,55.49,41.77
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,59.19,44.65
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,57.6,43.04
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,101.36,79.14
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,160.02,117.39
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,199.25,140.29
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,234.99,166.08
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,231.49,151.28
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,280.16,180.68
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,335.58,232.71
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,384.89,276.31
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,426.02,308.75
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,467.17,340.64
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,514.61,375.62
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,563.41,410.8
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,580.66,423.32
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,584.92,426.19
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,602.49,438.73
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,618.28,449.72
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,642.8,467.08
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,667.37,484.33
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,709.73,515.23
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,753.3,546.8
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,746.29,541.01
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,736.12,533.25
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,862.57,627.89
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,966.18,699.8
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,931.65,677.88
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,869.35,632.63
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,672.67,495.32
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,452.32,334.94
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,556.29,413.88
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,660.22,490.06
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,803.52,597.91
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,920.15,680.01
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,885.12,658.03
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,843.51,632.39
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,588.76,451.08
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,303.57,233.35
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,334.84,260.6
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,345.7,271.46
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,305.71,241.02
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,265.64,210.04
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,221.34,175.11
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,177.6,139.64
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,130.05,100.01
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,83.35,60.32
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,39.97,15.87
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,9.55,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,18.52,7.58
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,35.88,24.33
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,51.91,38.65
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,68.47,53.22
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,84.76,67.3
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,101.3,81.31
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,117.48,94.76
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,126.93,102.16
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,132.81,106.47
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,152.25,122.15
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,175.02,133.71
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,197.68,149.36
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,221.21,166.16
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,251.95,188.49
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,285.25,212.99
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,274.13,205.25
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,257.66,193.17
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,335.27,250.29
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,411.45,305.98
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,445.36,331.0
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,481.11,357.36
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,326.35,244.46
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,153.81,113.82
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,105.92,76.96
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,57.07,38.95
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,104.71,75.92
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,152.77,112.76
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,111.04,80.7
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,68.79,48.03
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,170.48,126.38
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,274.17,204.33
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,290.27,216.19
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,306.68,228.49
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,247.67,184.75
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,188.29,140.25
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,141.4,104.59
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,94.65,68.53
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,112.1,82.27
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,129.88,96.22
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,151.08,112.93
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,173.05,130.23
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,124.98,93.38
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,77.99,56.73
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,88.23,65.11
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,99.27,74.14
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,93.56,70.0
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,87.99,65.93
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,74.31,55.07
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,60.55,44.02
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,48.13,33.96
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,36.16,24.08
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,25.54,15.13
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,14.95,6.16
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,7.46,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,20.08,8.6
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,36.81,25.22
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,53.29,39.98
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,67.43,52.43
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,82.64,65.46
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,97.95,78.42
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,107.45,86.23
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,86.81,68.38
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,69.21,53.2
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,69.99,53.55
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,79.52,51.92
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,164.69,107.91
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,234.18,164.98
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,270.44,191.8
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,306.93,219.74
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,335.43,243.96
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,344.98,253.0
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,398.5,290.79
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,470.38,343.13
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,504.33,368.44
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,536.26,391.67
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,571.41,417.39
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,606.26,442.42
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,656.09,476.66
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,707.51,511.3
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,746.05,537.71
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,784.98,564.17
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,803.97,576.98
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,820.93,588.48
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,787.66,565.25
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,752.5,540.7
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,866.89,625.39
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,957.64,687.54
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,926.77,666.64
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,868.06,623.44
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,867.98,625.45
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,865.16,625.36
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,860.93,624.36
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,853.65,621.48
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,893.8,651.87
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,912.68,665.35
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,853.71,628.19
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,787.76,586.26
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,686.37,516.62
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,577.51,439.64
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,450.46,346.66
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,313.48,242.89
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,276.21,215.64
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,238.75,187.16
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,198.0,155.29
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,157.65,122.8
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,102.92,77.96
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,60.52,42.3
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,26.96,9.15
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,11.82,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,20.38,8.61
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.55,19.92
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,41.75,30.01
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,45.59,33.57
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,49.4,36.89
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,78.06,61.17
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,114.35,91.29
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,128.42,102.38
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,133.9,106.27
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,136.21,107.52
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,133.15,96.04
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,136.61,81.0
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,166.34,90.99
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,225.62,135.79
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,277.09,177.49
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,328.65,220.25
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,380.91,263.21
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,432.09,305.12
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,483.24,345.93
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,532.89,383.77
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,581.85,419.85
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,628.63,454.19
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,674.2,486.79
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,700.2,500.0
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,713.64,503.57
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,713.09,502.95
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,705.4,497.6
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,752.78,528.28
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,803.78,560.27
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,877.81,614.07
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,937.76,653.27
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,883.4,617.12
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,791.82,552.41
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,906.11,633.11
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,985.34,683.08
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,917.69,641.39
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,821.77,576.7
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,762.94,541.07
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,718.87,513.66
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,661.44,476.36
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,584.76,425.54
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,597.2,437.49
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,588.23,434.58
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,594.41,442.47
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,614.69,459.72
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,475.94,361.02
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,345.75,265.06
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,306.99,237.04
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,268.05,207.8
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,223.97,174.25
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,180.41,139.93
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,133.96,102.05
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,88.18,63.69
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,42.26,17.57
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,11.82,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.09,8.81
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,35.77,24.11
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,48.52,35.57
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,58.39,44.21
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,67.87,52.21
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,74.71,57.83
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,81.22,63.01
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,85.62,66.16
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,89.13,68.5
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,90.33,69.05
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,97.85,74.72
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,139.9,82.11
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,184.85,109.33
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,231.04,143.19
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,279.32,181.21
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,316.76,219.77
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,337.95,242.0
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,385.47,273.15
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,475.19,336.99
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,522.85,372.63
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,569.9,407.08
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,568.7,405.71
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,551.63,391.55
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,590.87,419.49
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,639.16,452.94
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,625.43,442.8
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,603.82,427.49
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,739.63,526.5
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,877.62,621.47
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,742.77,529.05
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,560.09,399.54
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,553.02,396.35
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,545.02,391.55
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,402.13,292.14
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,245.7,179.24
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,159.61,116.0
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,74.7,51.85
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,84.56,59.68
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,94.55,67.61
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,61.64,42.48
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,29.2,17.34
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,20.33,10.44
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,11.47,3.48
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,10.14,2.45
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,27.78,16.73
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,46.8,32.17
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,39.69,26.61
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,32.61,20.98
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,25.97,15.62
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,19.35,10.17
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,13.62,5.38
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,7.9,0.57
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.94,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,11.37,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,19.59,7.54
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,30.55,19.8
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,41.17,29.48
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,48.15,35.75
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,53.42,40.32
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,57.11,43.37
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,60.62,46.14
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,61.67,46.76
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,62.66,47.3
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,63.76,47.93
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,78.1,59.51
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,123.76,67.67
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,171.91,97.22
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,240.96,161.57
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,300.04,217.48
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,340.65,245.94
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,377.01,271.98
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,411.1,298.1
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,445.06,323.7
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,498.44,362.99
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,578.92,422.79
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,578.0,421.08
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,555.17,402.0
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,647.22,471.01
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,751.06,546.96
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,788.04,570.88
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,823.32,593.88
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,852.89,612.1
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,889.91,635.06
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,915.23,651.31
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,937.66,665.8
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,953.37,676.08
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,965.82,684.43
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,974.42,690.48
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,979.78,694.63
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,976.94,693.73
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,970.89,691.0
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,959.04,686.47
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,944.15,680.08
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,928.78,672.07
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,903.89,657.86
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,638.42,476.72
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,336.1,252.88
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,554.66,423.55
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,750.63,567.24
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,697.31,530.73
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,643.64,494.82
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,573.92,445.46
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,513.31,401.22
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,438.47,345.16
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,367.54,289.78
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,286.43,223.81
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,211.53,160.01
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,108.55,54.43
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,11.82,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,20.37,7.8
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,32.06,21.0
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,43.38,31.22
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,50.51,37.52
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,58.37,44.16
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,62.62,47.64
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,66.64,50.79
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,68.45,52.02
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,70.14,53.1
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,70.88,53.5
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,76.56,57.98
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,161.45,104.56
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,231.69,160.58
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,268.75,186.49
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,309.51,216.69
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,339.53,242.2
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,372.64,268.66
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,407.69,294.25
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,458.73,331.45
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,493.98,356.86
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,530.99,383.23
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,587.28,426.11
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,668.49,486.35
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,658.24,474.97
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,634.65,453.38
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,724.31,520.74
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,823.55,590.96
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,791.78,565.0
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,736.12,521.37
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,842.74,599.28
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,935.19,661.41
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,952.41,672.38
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,966.47,682.06
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,846.39,602.76
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,676.19,483.06
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,713.84,511.61
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,734.89,528.17
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,865.21,623.32
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,971.3,694.72
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,952.45,683.64
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,930.78,671.71
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,900.26,655.04
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,867.4,636.69
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,832.31,615.6
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,790.87,589.89
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,740.66,558.18
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,689.92,525.37
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,626.7,482.59
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,564.5,439.08
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,488.58,383.73
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,415.79,327.33
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,321.79,251.44
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,240.96,182.48
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,121.44,61.39
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.37,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.64,7.0
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.85,19.13
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,41.12,29.29
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,46.67,34.33
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,52.03,38.97
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,55.83,42.1
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,59.44,44.94
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,60.57,45.53
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,61.63,46.04
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,69.24,52.16
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,74.44,56.24
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,121.0,64.84
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,170.28,94.38
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,220.92,131.99
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,273.2,174.04
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,332.68,222.46
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,385.17,265.54
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,436.74,307.88
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,488.3,349.22
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,538.28,387.63
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,587.76,424.5
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,635.12,459.73
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,681.32,493.32
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,723.72,522.46
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,764.07,549.24
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,801.46,573.63
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,836.99,596.71
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,869.79,617.01
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,900.44,635.86
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,926.32,652.63
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,949.28,667.63
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,967.28,679.95
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,982.06,690.38
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,991.12,697.01
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,996.83,701.71
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,996.71,703.24
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,993.29,702.86
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,983.05,697.95
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,980.86,698.36
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,960.49,687.16
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,937.29,674.28
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,907.82,658.38
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,875.99,640.79
