Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,838.59,619.48
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,795.08,593.58
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,743.27,560.55
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,690.97,526.45
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,626.48,482.72
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,563.1,438.31
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,486.71,382.61
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,413.51,325.88
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,318.69,249.29
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,236.71,179.42
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,119.47,60.2
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,11.82,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,20.99,7.48
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,36.0,24.16
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,50.68,37.33
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,57.39,43.42
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,65.18,50.15
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,71.08,55.04
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,76.72,59.55
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,76.62,59.12
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,75.82,58.11
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,76.98,58.72
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,80.91,61.61
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,122.92,68.83
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,175.91,101.39
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,224.14,137.14
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,274.28,177.54
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,323.85,218.69
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,375.02,261.07
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,426.23,302.91
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,477.77,343.93
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,530.46,384.65
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,578.88,421.29
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,624.7,455.92
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,669.43,488.98
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,711.59,518.62
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,752.14,546.47
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,789.45,571.34
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,825.03,594.81
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,857.22,614.86
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,887.36,633.46
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,912.84,650.11
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,935.5,664.97
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,952.8,676.66
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,966.94,686.43
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,975.94,692.81
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,981.67,697.25
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,992.44,705.48
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,988.34,704.26
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,978.4,700.61
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,965.33,695.06
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,811.23,593.06
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,643.78,473.38
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,762.97,565.17
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,860.28,635.62
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,657.65,494.82
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,439.26,333.18
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,572.18,437.61
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,663.78,507.95
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,595.09,459.79
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,521.35,407.05
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,444.68,349.8
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,372.28,293.24
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,280.42,218.61
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,196.94,148.06
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,90.24,43.77
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.0,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,9.66,0.19
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,22.91,13.31
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,36.03,24.93
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,51.51,38.42
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,66.82,51.56
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,59.9,45.56
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,51.22,38.0
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,62.78,47.53
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,74.32,56.9
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,102.83,80.19
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,130.36,102.29
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,142.17,106.3
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,154.3,114.99
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,208.03,154.12
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,272.0,200.54
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,309.84,222.75
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,381.81,273.04
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,400.19,290.53
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,402.65,293.83
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,455.07,331.51
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,527.08,383.22
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,581.56,425.46
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,660.93,485.74
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,688.76,501.28
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,705.24,507.75
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,758.81,549.25
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,812.16,588.72
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,843.73,608.03
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,873.37,625.99
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,898.43,641.87
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,920.75,655.93
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,938.35,667.41
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,952.86,677.01
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,972.97,690.07
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,978.37,693.73
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,978.44,694.44
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,975.25,693.22
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,965.36,688.12
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,952.4,681.18
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,933.28,670.36
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,911.34,657.78
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,880.87,640.91
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,853.75,626.18
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,814.88,602.23
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,774.37,576.88
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,722.87,544.08
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,670.96,510.25
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,609.63,468.71
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,549.15,426.34
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,472.68,370.58
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,394.45,310.25
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,304.64,237.44
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,223.02,168.05
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,113.3,55.64
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.37,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.32,1.48
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,28.73,18.03
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,44.5,32.07
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,62.36,47.63
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,80.05,62.78
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,97.03,77.16
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,115.96,92.92
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,105.86,83.96
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,97.3,76.34
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,90.66,70.38
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,84.59,64.95
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,152.34,97.66
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,207.85,138.07
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,229.65,148.23
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,273.64,179.02
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,321.93,219.36
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,372.19,261.36
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,422.83,303.18
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,473.95,344.34
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,522.98,382.93
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,574.12,421.89
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,620.5,456.39
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,665.92,489.24
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,673.32,490.64
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,670.18,483.36
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,742.33,538.11
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,819.76,593.92
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,853.98,615.08
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,886.46,635.13
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,912.48,651.91
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,935.71,666.89
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,955.65,678.68
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,972.46,688.48
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,961.22,681.82
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,923.1,654.06
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,848.99,604.38
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,758.41,543.16
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,753.33,541.74
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,746.07,538.54
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,848.16,614.0
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,924.76,666.76
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,893.69,648.35
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,866.27,633.12
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,824.74,608.36
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,781.72,582.24
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,699.81,527.81
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,611.97,467.74
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,549.56,424.45
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,488.68,380.28
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,418.18,327.7
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,351.05,275.44
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,266.63,206.92
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,175.58,131.34
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,86.36,40.68
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,11.37,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,20.22,5.52
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,32.11,20.77
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,44.2,31.81
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,50.24,37.32
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,57.09,43.27
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,60.61,46.27
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,63.98,49.02
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,62.39,47.4
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,61.05,45.99
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,61.94,46.45
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,69.61,52.55
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,113.19,60.61
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,160.64,87.92
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,211.1,125.55
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,271.38,174.33
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,322.76,217.65
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,375.31,261.96
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,426.96,305.07
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,478.6,347.09
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,515.31,376.46
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,542.68,395.85
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,589.4,429.04
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,637.06,462.09
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,691.41,503.8
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,755.66,551.96
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,793.69,577.1
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,829.82,600.9
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,862.76,621.39
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,893.48,640.29
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,871.32,624.25
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,825.32,587.49
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,825.87,588.72
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,823.72,587.97
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,921.55,660.06
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,993.89,707.68
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,992.83,707.53
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,988.53,705.86
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,979.83,701.51
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,967.98,695.26
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,960.23,691.84
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,938.78,679.5
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,910.16,663.93
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,879.12,646.62
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,839.62,622.03
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,798.41,596.02
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,753.09,567.46
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,702.73,534.71
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,639.2,491.5
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,576.75,447.66
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,500.75,392.5
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,427.98,336.57
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,331.9,258.83
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,242.24,182.85
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,121.79,58.79
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,10.91,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,19.44,4.54
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,32.09,20.76
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,44.94,32.4
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,50.94,37.91
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,57.94,43.98
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,62.21,47.53
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,66.27,50.76
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,65.59,49.9
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,65.05,49.15
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,65.73,49.41
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,66.29,49.58
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,116.68,64.33
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,164.21,91.77
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,213.49,128.18
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,264.54,169.6
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,315.43,212.38
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,374.11,261.03
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,425.18,303.42
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,476.43,344.93
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,525.68,383.96
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,574.57,421.62
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,621.56,457.69
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,667.48,492.15
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,710.99,523.28
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,753.07,552.37
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,791.32,578.03
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,827.74,602.3
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,861.44,623.54
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,893.03,643.21
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,919.44,660.5
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,942.96,675.9
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,961.55,686.94
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,976.92,695.95
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,986.57,702.82
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,992.88,707.69
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,991.46,707.7
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,986.85,705.82
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,977.32,702.38
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,975.9,704.41
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,953.97,691.51
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,929.3,676.92
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,899.08,660.02
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,866.52,641.38
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,828.42,617.62
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,784.05,589.2
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,731.51,555.12
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,678.56,520.0
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,609.75,472.36
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,542.41,424.22
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,457.21,360.51
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,383.51,302.61
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,288.79,225.28
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,203.06,152.46
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,92.94,42.82
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.1,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,17.44,2.84
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,33.49,21.75
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,48.11,34.9
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,64.18,48.94
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,79.86,62.36
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,95.69,75.58
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,111.04,88.1
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,80.66,62.29
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,57.86,42.94
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,64.78,48.42
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,65.6,48.8
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,107.98,56.52
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,156.35,83.84
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,215.95,127.97
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,267.76,169.93
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,319.48,213.37
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,372.12,257.62
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,424.25,300.87
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,476.38,343.04
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,526.8,382.86
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,576.64,421.08
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,623.81,457.15
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,669.75,491.49
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,712.33,521.57
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,752.49,548.96
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,790.39,574.2
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,826.41,598.02
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,858.85,618.01
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,889.04,636.34
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,914.91,653.11
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,937.9,668.01
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,955.47,679.73
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,969.83,689.5
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,978.99,696.03
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,984.83,700.57
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,874.33,627.38
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,722.75,519.14
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,858.54,620.11
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,970.09,696.4
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,948.68,683.3
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,924.52,669.17
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,894.9,653.09
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,862.93,635.26
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,825.67,613.54
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,781.97,586.94
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,729.91,553.44
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,677.43,518.86
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,612.61,474.21
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,548.93,428.89
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,470.41,370.59
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,391.46,308.98
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,300.92,234.98
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,218.76,164.68
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,111.38,51.15
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,10.46,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,18.65,2.68
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,32.68,21.04
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,45.0,32.28
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,51.37,38.09
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,57.6,43.5
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,63.19,48.15
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,67.21,51.34
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,97.08,76.01
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,131.08,103.62
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,96.58,74.66
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,65.87,49.0
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,112.74,61.31
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,159.77,87.34
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,209.98,123.98
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,261.9,165.75
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,320.58,213.96
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,372.43,257.18
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,424.18,299.78
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,475.99,341.32
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,526.16,380.58
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,575.95,418.4
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,623.53,454.33
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,669.96,488.54
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,713.05,518.76
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,754.39,546.58
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,793.06,572.16
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,829.84,596.34
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,862.99,616.7
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,893.91,635.47
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,920.93,653.01
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,945.08,668.79
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,963.34,680.81
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,978.35,690.87
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,870.77,619.64
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,723.26,514.31
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,872.39,623.57
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,989.48,702.14
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,855.51,615.31
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,680.81,492.89
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,822.15,598.37
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,936.44,676.79
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,907.04,659.93
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,875.22,642.2
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,833.55,616.26
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,795.94,592.84
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,743.74,559.54
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,691.06,525.32
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,625.78,480.96
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,561.7,435.95
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,483.1,378.47
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,403.69,317.08
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,308.57,240.08
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,222.28,166.84
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,112.61,50.34
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,9.55,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,17.66,1.46
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,32.52,20.95
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,47.54,34.54
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,60.38,45.9
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,72.85,56.64
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,78.47,61.31
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,86.5,67.82
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,89.89,70.28
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,93.13,72.56
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,117.28,92.05
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,149.35,117.63
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,185.29,133.78
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,207.46,153.18
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,214.61,158.13
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,231.15,170.28
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,218.02,160.08
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,202.98,148.53
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,296.37,216.29
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,394.15,286.26
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,448.12,324.27
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,521.68,376.32
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,578.93,419.25
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,663.76,481.67
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,704.77,509.69
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,743.59,535.67
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,780.54,560.14
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,815.76,582.84
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,847.08,602.85
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,876.25,621.41
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,821.2,581.8
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,731.24,515.51
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,853.73,603.27
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,964.9,676.12
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,973.94,682.74
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,979.7,688.19
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,980.03,688.96
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,977.07,687.82
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,967.44,682.29
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,954.72,674.97
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,932.15,661.87
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,913.04,651.11
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,847.89,611.98
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,773.29,565.87
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,727.73,537.33
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,681.26,507.29
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,630.91,474.28
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,580.52,440.46
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,543.76,416.19
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,505.35,389.67
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,426.93,332.03
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,352.93,275.2
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,262.34,202.51
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,166.65,123.64
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,81.97,33.93
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.55,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,8.79,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,23.81,13.8
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,38.18,26.65
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,56.18,42.32
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,73.93,57.55
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,91.19,72.05
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,108.32,86.11
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,121.04,96.22
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,137.7,109.4
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,146.27,115.75
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,164.78,130.09
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,182.33,136.51
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,200.66,149.37
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,235.96,173.28
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,277.28,201.82
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,270.19,197.85
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,254.59,187.09
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,269.6,197.91
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,295.8,216.9
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,310.01,226.63
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,324.69,236.68
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,397.75,288.66
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,470.39,339.34
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,516.47,371.05
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,565.92,404.85
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,591.75,422.69
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,618.17,440.96
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,643.93,459.02
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,669.84,477.16
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,678.37,483.28
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,685.6,488.64
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,830.84,592.99
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,957.29,678.2
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,966.32,683.79
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,972.1,688.23
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,969.19,687.27
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,963.07,684.44
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,958.99,684.5
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,944.85,678.15
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,918.53,662.82
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,889.79,645.92
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,856.26,626.81
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,820.67,606.11
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,766.8,571.33
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,705.85,531.07
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,649.75,493.48
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,594.07,455.23
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,515.59,398.75
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,425.66,332.22
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,348.56,273.08
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,276.47,215.77
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,179.27,137.44
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,89.27,63.62
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,40.46,13.14
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.19,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,15.71,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,34.3,22.19
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,51.6,37.9
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,63.47,48.49
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,75.05,58.51
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,79.97,62.6
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,87.08,68.35
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,87.74,68.4
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,88.12,68.17
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,89.06,68.54
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,89.85,68.78
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,122.85,73.13
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,167.04,97.11
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,214.34,131.01
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,263.97,170.39
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,320.04,216.2
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,370.53,258.13
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,420.98,299.65
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,472.02,340.72
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,521.17,379.5
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,570.31,417.26
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,617.55,453.42
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,664.06,488.26
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,706.29,518.18
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,746.33,545.84
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,784.41,572.89
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,820.96,598.04
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,854.2,618.93
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,885.41,638.29
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,911.08,655.01
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,933.96,669.86
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,951.49,681.48
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,965.87,691.12
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,974.11,696.86
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,979.08,700.61
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,978.79,701.06
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,975.23,699.54
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,971.37,699.47
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,956.82,692.48
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,933.86,678.85
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,908.27,663.53
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,874.53,643.79
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,838.69,622.46
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,791.53,591.97
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,743.17,560.25
