Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,679.37,517.68
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,624.0,480.23
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,552.57,429.12
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,483.65,378.23
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,402.38,316.6
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,312.72,246.27
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,223.3,173.03
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,130.39,95.68
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,62.06,21.96
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,9.55,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,17.56,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,32.17,20.44
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,45.82,33.01
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,52.91,39.51
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,59.83,45.57
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,65.24,50.11
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,70.64,54.48
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,68.94,52.75
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,67.54,51.26
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,68.44,51.71
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,69.22,52.03
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,111.83,62.91
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,158.84,87.89
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,208.38,123.45
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,259.78,164.58
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,311.18,207.47
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,370.34,256.29
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,421.56,298.71
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,472.9,340.22
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,522.47,379.41
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,571.69,417.22
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,563.24,410.54
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,536.42,387.93
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,628.22,458.23
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,751.75,549.21
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,733.17,531.47
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,696.8,500.55
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,795.79,574.23
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,893.04,640.38
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,919.38,657.17
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,942.77,672.38
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,962.12,685.3
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,978.24,696.22
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,988.11,702.9
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,994.6,707.55
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,995.67,709.17
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,993.35,708.78
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,984.69,704.43
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,972.81,698.16
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,952.54,686.5
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,940.0,680.07
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,910.9,664.08
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,879.36,646.4
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,837.23,621.5
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,793.62,595.12
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,747.14,565.72
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,695.51,531.93
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,628.01,485.67
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,562.03,438.89
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,484.27,380.96
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,409.89,322.23
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,310.07,241.27
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,224.63,167.96
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,112.38,41.5
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,9.1,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,16.33,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,27.22,16.28
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,38.36,26.6
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,43.95,31.74
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,47.85,35.21
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,51.06,37.89
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,54.14,40.34
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,53.48,39.46
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,58.28,43.13
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,59.11,43.55
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,59.86,43.89
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,95.93,49.15
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,154.86,82.64
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,206.07,119.15
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,258.79,161.3
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,311.16,205.12
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,364.26,249.75
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,417.1,293.64
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,469.95,336.51
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,520.97,376.92
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,571.32,415.67
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,619.41,452.58
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,666.31,487.8
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,708.04,517.17
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,746.4,543.42
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,784.63,569.33
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,821.04,593.69
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,853.92,614.49
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,884.63,633.77
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,910.66,651.03
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,933.86,666.47
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,952.15,678.77
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,967.27,689.12
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,976.72,695.61
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,982.86,700.09
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,990.07,705.72
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,982.94,702.14
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,972.97,698.12
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,959.86,692.15
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,936.46,678.28
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,917.03,667.14
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,885.73,649.16
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,852.22,629.58
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,805.93,600.94
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,758.52,571.07
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,703.8,535.2
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,648.77,498.29
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,572.18,443.46
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,505.85,394.2
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,425.73,333.62
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,350.27,274.27
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,244.74,189.23
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,162.41,119.63
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,79.54,25.44
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,8.64,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,14.97,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,25.72,15.08
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,37.53,26.01
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,43.23,31.27
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,48.76,36.14
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,51.93,38.8
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,54.99,41.23
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,56.69,42.35
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,58.29,43.33
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,65.6,49.13
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,66.76,49.78
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,101.97,54.96
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,151.59,81.05
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,202.55,117.16
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,255.24,158.99
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,315.66,208.39
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,368.52,252.28
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,420.54,294.93
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,472.62,336.53
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,523.23,375.96
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,573.15,413.67
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,620.47,449.4
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,666.62,483.44
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,709.76,513.63
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,751.18,541.87
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,789.58,567.16
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,826.08,591.06
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,858.96,611.38
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,889.56,630.12
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,915.83,647.35
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,939.23,662.89
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,957.2,675.05
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,971.94,685.28
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,981.95,694.1
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,988.62,700.99
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,987.98,701.86
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,984.08,700.81
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,986.74,704.16
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,974.93,698.25
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,954.51,686.88
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,931.26,673.71
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,901.14,656.78
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,868.64,638.15
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,831.73,616.32
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,788.35,589.72
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,735.64,555.61
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,682.5,520.48
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,613.69,472.16
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,546.32,423.51
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,460.33,360.04
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,386.33,302.38
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,288.71,223.31
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,200.64,148.47
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,101.28,30.55
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.19,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,15.22,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,30.98,19.16
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,46.85,33.8
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,54.08,40.47
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,62.03,47.43
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,68.09,52.53
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,73.9,57.23
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,76.29,58.8
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,77.64,59.46
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,78.76,60.02
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,79.72,60.45
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,113.33,66.48
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,161.65,92.62
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,209.71,126.34
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,259.93,165.73
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,311.5,207.64
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,369.8,254.32
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,419.53,294.4
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,469.83,333.89
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,518.75,371.22
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,566.94,406.75
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,613.11,440.66
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,658.57,473.13
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,700.27,501.21
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,740.22,527.29
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,777.72,552.8
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,813.67,576.82
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,845.89,596.15
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,876.03,614.02
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,901.09,630.49
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,923.37,645.3
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,940.81,655.78
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,955.14,664.39
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,962.89,671.81
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,967.37,677.38
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,972.88,682.63
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,967.32,680.97
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,955.47,674.69
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,940.63,666.63
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,918.7,654.6
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,894.09,640.83
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,859.63,621.39
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,823.1,600.39
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,777.97,573.22
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,731.54,544.66
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,667.49,502.6
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,611.55,465.1
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,541.08,414.53
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,473.01,364.34
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,391.59,303.49
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,301.68,234.05
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,212.93,162.81
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,120.02,86.51
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,56.74,12.44
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,12.33,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,28.71,17.3
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,43.55,31.01
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,60.06,45.53
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,76.18,59.42
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,91.83,72.58
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,107.02,85.04
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,123.56,98.33
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,139.42,110.83
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,154.5,122.46
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,168.99,133.45
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,194.94,141.24
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,228.71,161.78
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,252.43,176.48
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,291.69,204.32
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,305.85,207.89
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,366.17,249.36
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,417.77,291.91
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,469.49,333.64
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,520.27,372.96
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,570.66,410.75
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,618.39,445.55
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,664.99,478.52
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,706.59,506.89
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,745.29,532.53
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,783.33,558.05
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,819.61,581.63
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,851.99,601.6
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,882.23,620.12
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,907.84,636.71
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,930.64,651.59
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,949.01,664.03
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,964.25,674.63
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,985.11,688.92
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,991.24,694.02
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,992.77,696.46
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,990.88,696.9
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,980.87,693.52
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,967.66,688.23
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,947.39,677.03
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,924.27,664.05
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,893.34,647.26
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,865.78,632.59
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,824.12,608.15
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,781.01,582.3
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,727.54,548.3
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,673.69,513.17
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,607.98,467.37
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,543.43,420.99
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,463.35,361.9
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,383.52,299.99
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,290.81,224.74
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,206.75,152.6
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,102.82,22.46
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.19,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,14.72,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,27.26,16.03
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,39.94,27.96
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,46.86,34.32
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,54.7,41.19
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,58.74,44.58
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,62.6,47.68
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,62.83,47.62
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,63.14,47.59
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,64.28,48.25
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,72.53,54.77
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,102.62,57.68
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,151.42,82.12
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,201.85,117.26
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,254.1,158.37
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,306.54,201.6
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,366.82,250.76
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,418.91,293.34
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,471.13,334.96
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,521.32,374.04
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,570.96,411.54
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,618.77,447.55
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,665.41,481.9
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,709.32,512.67
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,751.87,541.74
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,790.77,567.36
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,827.71,591.57
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,860.51,611.96
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,890.97,630.75
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,917.48,647.81
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,941.07,663.05
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,959.69,675.71
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,975.06,686.44
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,985.17,693.44
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,991.9,698.47
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,991.75,699.56
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,988.24,698.7
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,979.39,694.32
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,967.37,688.07
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,959.05,684.36
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,936.97,671.82
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,908.11,656.32
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,876.81,639.09
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,836.08,615.3
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,798.48,593.28
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,746.97,560.77
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,694.94,527.16
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,630.49,482.69
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,567.2,437.66
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,488.09,380.25
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,412.51,321.96
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,314.81,243.04
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,224.25,165.46
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,110.0,18.51
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,13.16,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,26.07,14.98
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,39.14,27.27
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,46.42,33.94
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,54.66,41.15
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,59.08,44.88
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,63.29,48.27
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,63.1,47.84
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,63.02,47.5
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,63.81,47.85
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,64.48,48.11
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,99.32,56.25
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,146.8,79.78
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,196.27,114.16
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,247.6,154.54
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,299.53,197.37
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,359.21,246.05
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,410.25,287.8
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,461.45,328.63
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,511.38,367.36
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,560.82,404.5
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,607.63,439.58
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,653.36,473.02
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,696.38,502.73
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,737.63,530.46
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,775.8,555.65
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,812.17,579.1
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,845.01,600.43
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,875.68,620.34
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,902.11,637.55
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,925.76,653.05
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,944.58,664.2
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,960.24,673.43
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,969.72,680.3
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,975.9,685.26
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,973.36,684.9
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,979.46,690.21
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,815.88,585.14
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,617.08,446.8
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,787.49,572.32
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,913.29,658.96
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,882.53,641.29
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,855.32,626.9
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,750.58,558.32
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,641.48,482.96
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,499.69,381.96
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,367.56,283.65
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,324.27,251.9
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,281.1,219.13
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,233.18,181.82
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,186.23,144.13
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,134.75,101.69
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,84.44,58.96
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,39.68,0.51
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,17.28,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,24.14,13.26
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.24,23.05
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,39.23,27.71
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,44.13,32.04
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,47.5,34.88
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,50.73,37.48
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,51.26,37.71
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,56.98,42.25
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,57.85,42.7
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,58.65,43.09
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,86.37,45.46
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,145.11,76.63
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,195.8,111.38
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,248.02,152.23
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,300.34,195.29
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,353.57,239.4
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,406.0,282.4
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,458.48,324.43
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,509.61,364.45
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,560.13,402.9
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,608.17,439.36
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,655.04,474.18
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,699.17,505.33
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,741.42,534.11
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,720.58,515.8
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,680.91,483.3
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,781.74,558.04
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,882.16,626.02
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,791.01,562.69
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,658.62,465.89
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,827.54,589.46
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,968.56,684.2
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,979.01,692.33
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,986.1,699.31
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,878.73,629.54
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,729.19,523.45
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,739.57,533.62
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,747.47,541.47
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,687.86,501.14
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,627.83,460.19
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,602.87,445.73
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,576.16,429.7
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,586.66,441.75
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,610.97,463.21
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,601.17,459.67
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,586.26,452.34
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,529.63,411.63
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,473.51,370.17
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,437.4,343.16
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,405.37,317.1
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,302.34,233.73
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,214.87,157.75
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,104.7,2.7
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,13.64,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,24.93,13.77
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,37.65,25.98
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,44.62,32.39
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,52.32,39.15
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,56.44,42.64
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,60.39,45.82
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,60.73,45.75
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,61.13,45.71
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,62.02,46.16
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,69.69,52.19
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,95.01,53.59
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,142.85,76.43
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,216.87,142.04
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,278.31,199.77
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,287.96,196.78
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,356.7,242.44
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,408.45,285.33
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,460.35,327.59
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,510.72,367.07
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,560.65,405.12
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,530.62,383.19
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,478.09,342.25
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,500.62,357.67
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,523.61,372.96
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,661.92,475.5
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,812.08,581.31
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,844.56,602.07
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,874.83,622.12
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,900.86,639.21
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,924.09,654.56
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,780.49,555.94
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,586.87,416.14
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,533.78,381.62
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,491.58,353.31
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,603.99,435.11
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,718.32,515.98
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,838.28,603.23
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,942.67,675.46
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,920.36,661.77
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,895.44,647.22
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,844.86,616.63
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,792.8,584.66
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,730.52,544.04
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,676.73,508.35
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,547.01,415.81
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,407.64,313.0
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,359.95,278.72
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,297.96,232.35
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,323.47,253.24
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,342.26,266.9
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,252.89,194.0
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,158.43,114.45
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,75.6,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,13.64,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.69,11.9
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,34.45,23.26
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,39.0,27.54
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,43.52,31.5
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,46.94,34.4
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,50.22,37.05
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,51.12,37.51
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,57.18,42.25
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,58.43,43.0
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,59.57,43.67
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,85.45,45.52
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,135.85,69.02
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,196.58,110.68
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,249.38,151.31
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,302.6,194.46
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,356.59,238.44
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,409.46,281.81
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,462.39,324.38
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,513.85,364.19
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,564.6,402.3
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,613.37,437.6
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,660.98,471.05
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,705.33,501.85
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,747.85,530.52
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,787.58,556.39
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,825.33,580.91
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,858.92,602.7
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,890.1,622.96
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,917.73,640.7
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,942.45,656.67
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,962.65,668.8
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,979.57,678.97
