Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,990.25,687.94
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,997.51,694.99
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,999.24,697.31
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,997.52,697.65
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,989.47,693.87
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,978.15,688.22
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,960.54,678.7
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,939.93,667.39
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,911.51,652.17
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,890.44,641.72
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,851.75,618.49
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,811.21,593.84
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,761.34,563.17
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,710.67,531.22
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,653.11,493.57
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,592.54,452.24
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,515.47,396.76
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,441.88,341.05
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,345.36,263.54
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,257.26,186.08
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,124.96,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,12.73,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,21.43,10.71
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,30.99,20.25
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,35.74,24.65
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,40.41,28.72
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,43.6,31.43
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,46.67,33.9
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,52.74,38.71
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,54.3,39.67
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,55.31,40.25
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,56.25,40.76
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,80.66,42.21
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,140.67,72.71
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,192.35,107.35
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,245.58,148.49
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,298.52,191.76
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,352.2,235.97
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,405.66,279.43
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,459.14,321.79
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,510.69,361.54
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,561.59,399.58
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,610.48,435.95
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,658.14,470.56
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,702.88,501.26
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,745.52,529.5
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,784.92,554.96
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,822.29,578.99
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,855.87,599.24
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,887.02,617.85
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,915.06,635.76
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,940.21,651.91
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,958.99,664.17
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,974.45,674.52
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,985.58,681.98
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,993.32,687.5
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,992.33,688.13
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,988.03,686.91
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,979.66,684.41
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,968.07,680.03
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,949.31,669.81
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,938.18,664.58
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,909.18,649.27
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,877.7,632.34
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,837.24,607.98
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,795.08,582.21
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,749.18,554.15
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,698.36,522.0
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,633.97,478.44
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,570.74,434.26
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,492.03,377.69
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,416.86,320.42
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,319.16,242.31
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,228.25,163.36
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,109.19,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.9,10.88
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,33.21,22.06
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,40.77,28.94
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,46.79,34.27
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,50.8,37.68
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,54.64,40.78
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,55.65,41.32
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,56.64,41.8
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,63.81,47.46
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,65.05,48.18
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,86.34,47.99
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,134.96,69.52
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,185.88,103.51
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,247.09,150.4
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,299.31,192.76
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,352.6,236.36
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,405.24,279.06
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,458.01,320.78
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,509.46,360.59
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,560.48,398.95
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,609.22,435.4
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,656.79,470.18
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,701.06,500.94
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,743.55,529.57
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,783.31,555.39
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,821.08,579.79
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,855.04,600.65
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,886.62,619.89
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,914.24,637.64
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,938.95,653.61
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,957.74,665.94
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,973.23,676.35
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,983.39,683.27
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,990.12,688.21
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,989.16,688.52
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,984.91,686.97
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,976.08,684.15
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,964.05,679.45
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,955.55,676.0
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,933.45,663.91
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,904.55,648.6
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,873.2,631.58
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,832.27,606.7
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,789.65,580.4
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,742.51,551.49
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,690.39,518.36
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,626.3,474.63
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,563.39,430.29
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,484.67,373.47
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,409.54,315.87
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,311.74,237.34
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,220.49,157.41
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,104.98,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,11.82,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.67,11.25
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.71,23.28
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,42.52,30.41
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,51.0,37.83
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,55.19,41.39
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,59.2,44.63
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,59.24,44.33
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,59.37,44.08
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,60.37,44.62
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,67.88,50.51
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,87.08,49.55
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,134.91,70.37
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,185.74,104.24
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,246.8,151.04
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,298.62,192.74
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,351.5,235.51
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,404.12,278.02
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,456.88,319.51
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,507.72,358.56
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,558.11,396.05
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,606.17,431.69
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,653.05,465.62
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,697.11,496.03
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,739.32,524.48
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,778.69,549.69
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,816.11,573.39
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,848.97,594.38
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,879.41,613.83
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,906.32,630.72
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,930.35,645.83
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,948.98,658.03
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,964.38,668.35
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,974.51,675.18
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,981.26,680.08
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,877.04,614.26
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,731.05,514.12
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,699.27,494.89
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,665.92,473.71
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,660.71,472.54
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,653.2,469.75
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,765.66,553.28
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,855.85,616.27
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,632.12,465.89
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,393.93,293.23
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,546.93,411.55
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,657.07,493.75
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,587.05,444.88
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,518.62,396.51
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,432.66,332.88
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,357.86,274.74
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,261.65,197.77
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,174.96,122.52
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,83.67,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,21.74,10.3
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,38.26,26.19
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,56.58,42.23
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,75.03,58.1
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,91.31,71.94
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,103.2,81.8
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,102.9,81.13
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,99.57,77.91
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,106.29,83.15
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,112.54,87.93
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,132.07,89.96
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,175.68,111.39
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,218.55,139.79
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,262.0,172.54
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,304.2,205.4
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,350.25,241.68
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,398.04,279.67
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,446.82,317.53
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,493.77,352.47
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,545.56,389.71
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,591.09,422.88
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,636.09,454.89
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,554.76,396.97
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,449.29,319.46
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,461.66,327.84
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,473.59,335.24
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,424.92,301.33
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,372.86,264.84
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,651.03,466.36
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,913.98,640.35
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,933.29,650.13
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,949.51,659.99
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,754.76,532.82
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,492.71,348.88
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,539.73,383.86
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,571.26,407.11
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,774.74,554.79
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,938.47,667.46
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,918.75,655.68
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,890.45,639.61
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,541.58,402.77
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,149.52,108.58
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,390.18,296.19
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,598.72,452.27
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,290.35,224.56
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.46,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,24.01,11.8
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,41.69,29.25
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,57.19,43.09
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,73.19,57.03
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,87.53,69.37
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,103.18,82.51
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,122.61,98.37
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,134.93,108.02
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,146.22,116.9
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,146.89,116.99
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,172.27,126.67
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,219.82,158.58
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,252.65,182.08
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,284.99,206.72
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,297.14,209.13
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,347.36,243.73
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,389.74,282.27
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,414.57,304.24
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,439.42,322.49
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,451.01,330.52
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,456.12,334.28
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,463.87,339.58
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,485.32,354.94
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,513.21,374.66
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,586.87,427.74
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,667.11,484.37
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,759.29,552.86
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,851.13,619.0
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,876.77,635.33
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,899.72,650.45
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,837.5,606.1
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,751.03,543.07
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,757.78,549.18
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,762.87,553.63
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,864.16,628.62
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,945.55,685.64
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,919.73,670.3
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,877.1,643.28
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,887.79,653.65
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,886.09,654.13
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,805.74,601.4
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,719.22,541.94
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,668.33,508.25
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,616.97,473.29
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,571.21,442.73
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,524.52,410.64
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,511.1,402.66
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,492.94,390.11
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,413.49,328.47
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,338.78,268.29
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,248.64,193.66
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,166.64,118.67
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,55.54,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.26,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,9.65,2.46
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,16.26,8.28
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,22.88,14.08
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,30.39,20.55
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,37.92,26.92
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,76.35,59.29
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,111.3,88.0
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,135.89,107.81
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,159.91,126.89
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,171.42,129.16
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,184.42,138.07
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,224.51,165.07
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,271.24,196.86
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,311.69,224.58
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,348.4,250.3
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,384.55,277.59
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,422.24,305.79
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,451.5,327.95
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,479.77,348.98
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,519.86,378.11
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,562.47,408.76
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,600.96,435.91
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,641.66,464.38
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,698.48,504.08
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,761.41,547.24
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,801.49,577.94
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,840.45,608.25
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,865.2,625.17
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,887.38,640.43
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,904.87,652.84
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,919.47,663.4
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,926.27,668.4
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,929.96,671.57
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,930.85,673.07
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,928.55,672.65
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,915.47,665.02
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,899.49,655.66
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,876.08,641.48
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,850.08,625.65
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,814.36,603.91
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,769.68,575.88
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,724.92,546.23
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,679.23,515.43
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,621.0,474.83
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,563.38,433.84
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,497.36,385.87
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,433.25,337.88
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,337.25,264.99
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,262.4,205.36
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,180.25,137.77
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,91.16,61.34
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,31.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.46,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,21.84,9.55
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,37.56,25.72
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,53.66,40.06
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,70.24,54.52
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,86.05,67.98
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,101.41,80.72
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,114.96,91.66
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,134.43,107.29
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,146.3,116.62
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,163.97,130.59
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,166.74,122.22
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,201.32,139.09
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,241.75,166.85
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,282.63,197.47
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,307.25,220.37
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,331.0,241.2
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,364.01,260.96
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,450.03,323.4
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,462.6,336.17
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,461.77,335.25
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,510.09,370.46
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,573.21,415.66
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,641.61,468.11
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,729.53,533.99
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,768.62,560.47
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,805.88,585.23
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,770.13,556.48
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,709.9,508.65
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,728.17,522.04
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,745.2,534.16
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,860.25,619.21
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,952.55,682.53
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,917.29,660.97
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,854.37,616.43
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,886.12,641.29
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,914.63,663.49
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,944.12,687.46
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,953.42,696.21
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,887.22,653.94
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,805.59,599.56
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,632.98,478.25
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,467.85,356.73
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,523.54,402.29
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,554.52,428.99
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,511.56,399.22
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,467.61,368.36
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,414.98,328.93
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,362.97,288.88
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,301.75,240.48
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,242.95,192.29
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,172.04,132.69
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,105.26,71.36
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,34.35,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.28,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,21.84,9.14
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,35.48,23.96
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,45.85,33.43
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,55.85,42.27
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,62.46,48.05
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,68.79,53.41
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,72.43,56.22
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,75.03,58.08
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,76.61,59.17
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,78.01,60.11
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,89.99,57.86
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,135.68,76.82
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,183.83,108.67
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,241.03,153.08
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,290.1,193.43
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,341.12,235.96
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,387.32,279.23
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,414.08,303.47
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,447.94,328.04
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,470.42,343.8
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,511.36,373.2
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,565.1,411.06
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,591.75,429.32
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,617.84,447.22
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,709.06,513.35
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,806.13,579.25
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,841.09,598.68
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,873.94,616.96
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,900.84,633.09
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,924.88,647.41
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,944.92,658.62
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,961.76,667.92
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,972.42,676.34
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,979.72,682.88
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,971.24,679.84
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,971.65,682.55
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,961.3,678.54
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,947.76,672.68
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,929.8,664.05
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,908.84,653.48
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,883.22,639.42
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,849.9,620.22
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,809.08,595.83
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,766.62,569.93
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,712.8,534.91
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,658.64,498.91
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,593.38,454.22
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,529.27,408.78
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,446.61,348.22
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,364.19,284.35
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,267.98,205.99
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,180.47,122.98
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,62.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.76,7.98
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,34.77,23.32
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.94,30.94
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,50.89,38.03
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,57.62,43.83
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,62.7,48.02
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,63.23,48.23
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,63.84,48.45
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,64.94,49.08
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,65.93,49.59
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,84.49,53.18
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,132.09,71.64
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,182.01,103.86
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,233.93,143.66
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,285.84,186.13
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,346.13,235.36
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,398.35,278.88
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,450.77,321.71
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,501.96,361.84
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,552.96,400.56
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,601.14,437.14
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,648.2,472.03
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,693.74,504.23
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,738.32,534.98
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,778.51,561.72
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,816.64,587.01
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,850.89,608.47
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,882.69,628.25
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,910.03,646.12
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,934.4,662.15
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,953.78,674.03
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,969.86,683.92
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,980.61,693.07
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,987.91,700.24
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,988.26,701.73
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,985.17,701.24
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,976.65,697.43
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,964.86,691.68
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,946.01,681.47
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,924.28,669.47
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,904.8,659.8
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,872.61,641.62
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,831.15,616.02
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,788.06,588.99
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,736.0,555.33
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,688.15,523.91
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,622.2,478.64
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,557.62,432.74
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,476.26,372.75
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,398.94,312.06
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,297.41,228.64
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,203.41,136.47
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,73.59,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,15.25,3.95
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,30.25,19.51
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,36.58,25.52
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,41.61,30.09
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,45.48,33.45
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,49.2,36.54
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,49.45,36.56
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,54.66,40.74
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,56.03,41.62
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,57.29,42.41
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,68.8,41.08
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,128.82,67.87
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,180.67,101.24
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,234.13,142.51
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,287.09,186.44
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,341.02,231.9
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,394.81,277.5
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,448.66,322.28
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,500.52,363.9
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,551.84,403.84
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,601.35,441.19
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,649.68,476.57
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,695.15,509.13
