Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,738.99,539.51
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,779.13,566.41
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,817.16,591.76
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,851.73,613.48
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,883.75,633.38
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,911.21,651.56
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,935.66,667.85
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,954.65,680.68
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,970.31,691.5
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,785.7,567.47
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,535.27,386.36
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,786.37,571.14
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,976.74,700.45
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,967.48,695.93
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,965.84,697.83
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,944.93,685.96
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,921.16,672.5
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,891.46,656.1
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,859.34,637.92
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,820.48,613.6
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,775.65,584.81
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,721.85,549.62
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,667.72,513.55
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,599.01,465.61
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,531.86,417.03
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,447.92,353.07
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,364.58,286.2
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,262.14,201.37
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,167.09,108.69
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,57.17,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,20.23,6.51
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,39.17,26.84
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,47.42,34.68
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,56.04,42.39
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,62.68,48.13
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,70.12,54.33
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,67.58,51.92
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,65.53,49.89
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,66.58,50.47
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,67.52,50.94
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,82.29,52.92
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,129.88,69.57
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,181.49,102.47
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,235.13,143.47
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,288.15,187.0
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,349.67,237.63
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,403.27,282.16
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,457.06,325.85
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,509.47,367.35
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,561.56,407.35
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,611.2,445.32
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,659.73,481.54
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,705.44,514.09
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,749.62,544.78
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,789.88,571.77
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,828.06,596.92
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,863.18,618.65
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,895.87,638.64
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,923.23,656.42
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,947.57,672.29
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,967.31,683.85
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,983.71,693.34
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,994.27,700.67
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,1001.34,705.96
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,1002.38,707.58
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,999.92,707.17
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,991.01,704.03
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,978.79,698.91
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,959.23,687.99
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,947.01,681.97
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,916.65,665.23
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,883.78,646.8
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,842.39,621.34
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,799.28,594.38
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,745.96,561.09
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,697.12,530.06
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,629.2,483.11
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,562.73,435.58
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,478.29,373.41
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,398.1,310.46
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,289.84,221.55
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,186.85,118.43
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,67.42,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.44,3.68
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,32.55,21.32
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,39.71,28.13
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,47.55,35.14
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,51.9,38.94
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,56.09,42.4
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,55.22,41.37
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,54.59,40.5
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,61.2,45.77
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,62.25,46.35
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,69.7,43.48
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,119.45,60.83
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,180.85,100.89
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,234.37,141.65
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,287.79,185.1
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,342.22,229.95
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,396.39,275.21
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,450.62,319.6
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,502.86,360.79
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,554.54,400.24
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,604.12,436.96
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,652.46,471.64
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,698.04,503.61
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,741.86,533.52
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,782.19,559.98
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,820.4,584.92
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,855.1,607.48
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,887.26,628.38
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,914.89,646.37
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,939.5,662.49
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,958.57,674.08
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,974.27,683.63
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,985.09,692.8
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,992.42,699.97
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,993.74,702.06
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,991.58,702.13
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,983.5,698.31
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,972.11,692.55
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,953.38,682.48
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,931.65,670.55
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,902.12,654.37
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,879.88,642.99
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,839.86,618.46
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,798.09,592.5
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,745.87,559.23
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,692.97,524.69
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,631.15,482.78
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,566.59,437.16
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,484.5,376.64
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,406.65,315.67
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,299.46,228.0
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,196.61,120.31
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,72.27,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.51,1.98
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,29.98,19.06
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,36.39,25.19
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,42.65,30.82
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,46.47,34.14
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,50.15,37.19
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,50.69,37.37
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,56.34,41.8
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,57.64,42.61
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,58.85,43.34
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,66.06,48.99
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,116.97,58.85
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,178.61,98.57
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,232.32,139.07
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,286.28,183.01
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,341.12,228.4
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,394.98,272.71
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,448.89,315.98
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,501.56,357.18
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,553.68,396.67
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,603.61,434.3
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,652.35,470.13
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,698.1,502.04
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,742.06,531.91
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,782.46,558.28
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,820.73,583.11
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,855.87,604.86
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,888.51,624.9
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,916.21,642.78
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,940.89,658.82
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,960.96,672.36
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,977.69,683.95
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,988.57,691.7
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,995.95,697.43
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,995.96,698.71
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,992.52,698.03
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,983.96,695.71
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,972.07,691.42
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,953.41,681.74
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,931.76,670.18
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,912.34,660.94
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,880.28,643.28
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,840.15,618.74
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,798.24,592.69
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,745.61,559.51
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,696.81,528.16
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,630.66,483.19
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,565.88,437.38
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,482.84,375.93
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,404.09,313.95
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,297.86,226.13
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,194.57,113.17
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,71.95,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,13.94,1.03
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,28.25,17.59
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,34.34,23.44
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,40.28,28.79
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,43.83,31.9
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,47.27,34.74
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,52.98,39.31
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,54.18,39.99
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,55.58,40.9
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,56.88,41.72
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,62.45,46.04
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,122.99,63.74
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,175.38,96.01
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,229.43,136.83
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,283.97,181.45
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,339.17,227.42
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,393.36,272.26
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,447.66,316.14
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,500.26,357.63
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,552.03,397.2
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,602.17,435.3
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,651.16,471.63
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,696.97,504.03
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,740.94,534.4
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,781.3,561.13
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,819.53,586.22
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,853.92,608.95
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,885.7,629.96
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,913.29,648.05
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,937.88,664.28
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,956.07,675.08
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,970.87,683.82
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,981.73,691.34
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,989.13,696.83
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,989.57,698.34
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,986.56,697.85
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,977.6,694.92
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,965.37,690.02
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,946.76,679.69
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,935.41,674.22
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,905.59,657.54
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,873.27,639.2
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,833.54,614.84
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,791.96,588.92
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,738.48,554.85
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,689.1,522.81
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,624.77,479.02
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,561.59,434.24
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,479.05,372.91
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,400.81,311.04
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,295.6,223.77
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,191.89,104.78
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,71.35,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.99,0.31
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.32,17.59
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,35.69,24.56
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,42.79,30.92
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,46.6,34.25
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,50.29,37.31
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,52.24,38.78
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,59.53,44.67
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,60.69,45.35
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,61.77,45.96
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,66.33,49.44
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,117.47,60.34
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,169.81,92.5
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,232.62,139.85
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,286.77,183.9
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,341.74,229.4
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,395.53,274.28
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,449.36,318.3
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,501.85,359.5
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,553.72,398.86
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,603.5,436.53
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,652.09,472.41
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,696.86,503.69
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,739.44,532.67
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,779.45,559.37
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,817.37,584.09
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,850.99,605.01
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,882.06,624.21
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,908.6,641.45
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,932.13,656.86
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,950.17,669.25
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,964.88,679.69
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,974.73,688.28
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,981.16,694.91
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,976.93,693.53
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,980.68,697.46
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,970.13,693.77
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,956.33,688.18
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,935.76,676.87
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,912.25,663.69
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,659.27,491.85
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,364.77,273.95
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,597.11,453.23
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,765.69,575.92
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,709.75,538.47
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,653.62,501.23
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,587.56,455.4
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,522.76,408.61
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,437.0,342.95
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,355.68,277.19
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,252.72,191.4
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,153.14,76.19
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,54.38,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.31,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,30.29,19.13
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,39.35,27.62
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,48.13,35.45
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,54.91,41.32
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,60.12,45.65
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,61.14,46.29
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,62.19,46.91
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,99.04,77.23
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,140.01,110.26
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,98.3,75.63
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,120.47,64.6
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,171.04,95.48
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,223.63,134.94
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,276.35,177.43
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,337.44,226.78
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,390.14,270.07
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,443.09,312.6
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,494.32,352.73
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,545.08,391.22
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,594.01,428.1
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,641.89,463.27
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,686.69,494.69
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,729.98,524.29
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,769.77,550.85
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,807.55,575.25
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,841.54,597.33
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,873.07,617.81
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,899.74,634.88
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,923.47,650.11
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,942.24,661.23
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,957.76,670.39
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,967.02,676.46
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,972.86,680.55
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,972.38,681.2
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,968.57,679.96
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,969.34,682.84
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,955.92,676.86
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,935.38,665.51
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,911.93,652.38
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,879.63,634.5
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,844.95,614.93
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,806.39,591.59
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,761.59,563.68
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,705.68,528.17
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,649.59,491.56
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,579.4,443.46
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,510.95,394.65
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,423.74,329.03
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,338.15,261.24
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,233.88,175.02
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,128.62,55.41
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,43.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.72,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,31.06,19.68
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,39.36,27.54
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,48.72,35.77
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,53.79,40.19
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,58.66,44.22
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,58.67,44.02
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,58.83,43.9
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,60.21,44.77
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,68.06,50.98
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,68.08,50.56
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,116.25,60.6
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,167.46,91.32
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,220.62,130.79
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,281.93,179.61
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,335.84,223.77
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,389.28,267.4
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,442.9,310.11
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,494.82,350.32
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,546.28,388.82
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,595.36,425.59
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,643.28,460.62
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,688.34,491.9
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,731.81,521.33
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,771.72,547.58
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,809.53,571.97
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,843.86,593.11
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,875.67,612.55
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,902.99,630.1
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,927.33,645.84
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,946.19,658.59
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,961.72,669.42
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,971.93,676.38
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,978.69,681.37
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,975.87,680.91
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,969.74,678.58
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,959.36,674.81
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,956.55,676.0
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,936.38,664.8
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,913.29,651.91
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,882.37,635.27
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,849.05,616.92
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,810.33,593.45
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,765.7,565.66
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,710.56,530.74
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,655.21,494.71
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,585.32,447.05
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,517.17,398.59
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,429.99,333.18
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,347.53,267.62
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,238.63,177.57
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,131.26,46.96
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,45.75,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,17.08,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,33.28,21.3
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,43.43,30.87
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,53.96,40.19
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,61.37,46.6
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,68.49,52.51
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,69.96,53.5
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,70.2,53.4
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,71.7,54.31
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,73.06,55.09
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,71.63,53.58
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,118.14,64.05
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,175.27,99.45
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,227.11,137.73
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,278.49,178.68
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,331.34,221.54
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,384.4,264.77
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,437.94,307.38
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,493.57,350.2
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,544.07,388.17
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,592.22,424.38
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,639.39,459.01
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,671.06,477.82
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,691.07,487.28
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,747.1,529.4
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,804.6,570.66
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,837.55,590.6
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,868.01,608.99
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,894.03,625.5
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,917.13,640.21
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,934.36,651.31
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,948.33,660.5
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,957.53,666.85
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,963.38,671.28
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,972.81,678.11
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,967.81,676.07
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,957.29,672.21
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,943.54,666.47
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,921.24,654.32
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,896.11,640.39
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,868.49,625.53
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,833.08,605.42
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,788.3,577.84
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,742.24,548.98
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,684.4,511.98
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,626.53,473.91
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,555.44,424.89
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,486.06,374.95
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,392.66,303.67
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,311.3,238.46
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,211.74,155.8
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,96.52,23.96
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,34.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.95,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,29.54,18.2
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,38.65,26.84
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,48.9,35.9
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,53.96,40.32
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,58.82,44.36
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,59.19,44.47
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,59.68,44.62
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,60.68,45.17
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,68.21,51.11
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,66.77,49.5
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,113.31,58.98
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,164.85,89.35
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,218.34,128.89
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,279.89,177.91
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,334.12,222.48
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,387.98,266.66
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,442.03,309.94
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,494.45,350.89
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,546.49,390.25
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,596.05,427.65
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,644.43,463.28
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,690.69,495.86
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,735.56,526.71
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,776.03,553.65
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,814.34,578.82
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,849.07,600.35
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,881.22,620.13
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,908.84,638.02
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,933.41,654.04
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,952.43,666.93
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,968.07,677.83
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,978.81,685.52
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,986.06,691.17
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,987.29,693.21
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,985.03,693.24
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,975.79,690.17
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,963.2,685.12
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,943.37,674.36
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,920.55,661.73
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,900.99,652.15
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,868.99,634.27
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,826.5,608.11
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,782.36,580.48
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,728.6,546.39
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,678.92,514.22
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,609.68,466.68
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,542.21,418.4
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,455.36,352.59
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,373.47,286.62
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,262.02,193.06
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,146.19,21.34
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,53.55,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.96,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,29.53,18.1
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,40.14,28.06
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,50.4,37.16
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,57.23,43.08
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,64.45,49.11
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,64.84,49.21
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,65.36,49.37
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,66.76,50.23
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,68.02,50.96
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,65.95,48.94
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,116.88,63.14
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,167.52,92.85
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,220.2,131.75
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,272.53,173.93
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,333.55,223.6
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,386.45,267.2
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,439.55,310.0
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,491.29,350.68
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,542.72,389.87
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,591.76,426.15
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,639.71,460.53
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,684.93,492.08
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,728.6,521.73
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,768.74,548.71
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,806.82,573.52
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,840.58,594.46
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,871.82,613.69
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,898.58,631.06
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,922.36,646.59
