Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,941.13,659.06
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,956.62,669.59
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,966.29,676.3
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,972.52,681.02
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,972.8,682.47
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,969.65,681.94
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,959.66,676.95
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,946.43,670.07
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,936.05,665.44
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,912.15,652.16
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,881.15,635.36
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,847.74,616.83
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,742.26,548.96
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,626.97,471.02
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,580.9,441.15
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,533.71,409.21
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,473.85,365.69
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,415.04,321.39
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,341.7,264.26
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,272.34,207.92
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,150.51,108.21
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,24.86,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,14.18,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,28.0,16.78
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,36.4,24.91
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,45.59,33.09
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,63.06,48.02
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,84.29,65.81
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,97.65,76.52
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,110.43,86.48
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,109.9,85.51
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,115.04,89.19
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,117.74,90.65
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,154.63,98.88
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,210.84,137.92
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,268.58,182.82
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,276.5,181.99
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,329.46,218.36
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,382.57,261.78
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,435.88,304.35
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,487.78,344.67
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,539.14,383.25
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,587.86,419.9
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,635.43,454.82
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,680.04,485.77
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,722.54,514.48
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,761.71,541.22
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,798.84,565.56
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,803.85,566.29
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,789.28,552.09
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,786.79,551.25
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,780.98,548.14
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,871.98,614.41
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,943.98,662.7
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,952.61,668.67
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,957.86,673.08
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,967.99,680.76
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,963.8,679.48
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,953.16,675.47
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,939.3,669.52
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,918.15,657.57
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,894.09,643.8
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,860.45,624.77
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,830.11,607.82
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,787.83,581.31
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,744.04,553.45
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,687.28,516.7
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,630.46,478.9
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,559.14,428.41
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,489.66,377.35
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,400.44,308.66
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,314.26,239.37
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,209.11,150.62
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,95.2,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,32.01,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,15.48,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,30.27,18.47
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,41.25,28.94
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,52.59,38.98
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,60.06,45.47
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,67.23,51.46
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,69.93,53.39
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,71.25,54.07
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,72.7,54.94
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,74.02,55.68
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,72.85,54.27
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,113.9,62.15
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,170.75,96.12
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,222.13,133.27
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,273.51,174.06
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,326.26,216.93
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,378.77,259.37
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,431.78,301.08
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,489.69,344.86
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,540.32,380.24
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,579.17,408.76
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,631.13,446.33
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,674.45,474.97
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,714.46,500.49
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,753.59,526.91
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,790.97,551.8
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,751.81,521.84
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,688.64,475.9
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,797.62,553.03
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,901.69,622.24
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,917.91,630.88
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,930.91,638.37
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,938.18,644.32
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,942.12,648.4
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,941.17,648.76
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,929.9,642.95
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,915.5,634.95
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,898.1,625.21
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,729.25,515.72
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,536.41,384.37
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,672.48,484.09
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,771.09,554.71
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,714.83,518.28
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,665.91,487.41
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,604.67,447.56
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,544.28,407.02
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,472.19,356.51
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,402.84,305.95
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,302.67,230.74
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,223.84,168.41
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,132.37,92.29
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.18,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,13.93,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,27.25,15.98
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,48.35,34.92
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,69.29,53.22
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,80.97,63.42
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,88.43,69.75
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,109.86,87.37
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,126.67,100.77
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,139.58,110.92
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,142.81,113.06
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,131.88,103.74
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,161.07,106.75
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,214.12,144.17
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,266.83,186.31
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,306.88,215.83
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,348.88,247.17
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,359.16,259.2
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,353.24,257.58
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,373.64,272.48
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,394.82,287.75
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,393.45,286.87
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,389.28,283.86
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,450.56,326.93
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,514.72,370.91
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,525.55,377.85
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,535.62,384.63
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,529.94,380.94
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,524.6,377.54
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,495.28,358.06
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,463.6,336.82
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,509.36,369.98
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,569.61,412.03
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,648.71,468.59
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,743.96,534.24
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,741.97,533.46
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,737.95,532.43
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,655.83,477.87
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,554.63,409.31
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,643.57,476.47
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,727.46,537.35
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,623.52,465.9
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,539.72,407.63
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,347.69,267.39
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,150.23,114.11
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,129.1,98.47
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,107.99,82.07
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,88.13,66.29
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,67.93,49.93
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,49.09,34.46
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,29.99,18.57
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,17.61,7.67
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.01,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,22.01,11.83
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,40.21,28.32
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,58.13,44.19
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,76.29,60.05
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,90.96,72.64
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,105.05,84.32
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,115.63,92.79
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,80.39,62.76
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,38.85,27.42
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,124.66,99.12
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,202.11,152.7
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,213.07,160.57
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,220.6,166.83
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,260.74,196.44
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,304.87,229.26
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,285.13,215.13
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,268.13,202.67
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,367.53,276.88
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,492.85,370.13
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,415.66,313.28
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,316.81,238.35
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,461.15,347.86
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,621.72,465.69
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,410.71,310.79
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,171.63,128.06
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,163.51,122.1
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,155.18,115.7
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,122.87,90.72
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,90.19,65.27
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,166.48,124.62
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,244.71,184.31
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,212.89,160.15
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,180.73,135.78
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,303.15,229.77
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,423.83,319.55
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,253.8,192.72
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,83.47,60.66
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,84.33,61.66
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,85.24,62.57
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,93.76,69.69
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,102.72,77.24
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,133.22,102.16
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,166.71,129.4
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,143.31,111.18
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,120.05,92.82
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,97.93,75.0
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,75.53,56.6
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,55.02,39.59
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,33.69,21.69
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,19.39,8.91
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.37,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,10.91,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,21.16,11.25
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,39.02,27.63
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,56.6,43.24
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,74.41,58.9
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,92.07,74.13
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,87.08,69.56
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,80.99,64.0
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,101.6,81.22
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,121.78,97.82
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,130.93,105.05
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,140.71,107.73
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,140.55,107.2
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,139.99,106.43
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,125.79,94.82
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,110.78,82.68
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,113.08,84.31
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,115.37,85.94
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,170.82,128.83
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,226.69,171.29
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,207.7,156.56
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,187.95,141.43
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,140.01,104.28
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,90.71,65.82
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,111.84,82.32
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,133.21,98.83
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,157.84,117.82
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,182.89,137.02
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,248.18,186.42
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,315.09,236.02
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,199.45,149.45
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,83.86,60.54
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,120.75,89.65
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,158.32,118.89
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,200.16,151.19
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,243.47,184.34
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,193.4,146.59
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,143.38,108.35
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,205.27,157.51
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,288.35,221.98
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,291.96,225.59
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,295.45,229.47
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,234.64,182.64
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,160.86,124.68
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,137.5,106.67
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,114.29,88.3
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,92.81,71.0
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,70.9,53.0
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,51.52,36.78
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,31.39,19.79
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,17.62,7.37
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.55,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,8.78,1.31
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,17.15,8.99
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,25.53,16.48
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,35.71,25.47
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,45.9,34.35
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,54.77,41.86
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,63.67,49.24
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,82.75,65.28
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,101.13,80.51
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,148.23,119.22
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,183.33,139.76
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,197.3,149.76
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,210.56,159.67
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,250.03,188.36
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,292.88,219.43
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,312.97,234.19
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,333.71,249.45
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,309.59,231.39
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,287.19,214.35
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,288.48,215.16
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,289.43,215.64
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,403.7,299.52
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,528.54,387.57
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,458.91,337.11
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,379.98,280.08
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,492.96,361.72
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,609.59,442.01
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,513.59,374.5
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,400.58,294.27
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,224.02,166.57
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,45.36,30.04
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,155.34,115.99
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,269.9,203.0
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,419.2,315.54
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,578.13,430.61
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,411.69,310.3
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,246.53,186.55
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,242.27,184.45
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,238.15,182.0
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,198.12,151.77
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,158.06,121.01
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,183.45,142.35
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,225.33,176.44
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,198.25,155.79
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,170.91,134.67
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,139.99,109.75
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,99.36,76.42
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,71.44,53.1
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,42.98,29.06
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,24.05,11.73
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.37,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,9.55,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,18.5,8.79
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,35.89,24.68
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,52.81,39.61
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,70.67,55.2
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,88.36,70.37
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,107.96,86.68
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,129.75,104.48
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,141.33,113.7
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,152.53,122.51
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,164.31,131.46
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,199.15,145.8
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,234.03,168.74
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,269.74,194.96
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,299.26,218.53
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,325.65,239.63
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,368.92,271.46
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,409.13,301.49
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,418.64,309.52
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,410.61,303.69
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,458.7,338.92
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,511.4,377.09
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,544.0,400.59
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,577.85,424.89
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,608.48,446.87
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,642.17,470.85
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,482.47,356.42
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,298.5,220.5
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,301.29,223.15
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,304.05,225.31
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,314.27,233.03
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,324.72,240.93
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,495.7,368.53
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,646.18,477.11
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,600.01,443.99
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,552.18,410.42
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,466.11,349.09
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,396.15,298.15
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,266.45,201.89
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,129.91,96.8
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,150.95,114.08
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,173.5,132.41
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,146.51,111.57
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,119.47,90.49
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,102.95,77.83
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,86.3,64.82
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,69.51,51.41
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,52.49,37.53
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,37.51,25.07
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,23.79,13.49
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,13.64,3.89
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,12.73,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,24.18,13.12
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,41.17,29.24
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,58.05,44.25
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,75.93,59.91
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,93.45,74.95
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,71.17,55.68
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,58.03,44.22
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,100.28,79.8
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,162.1,130.79
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,167.65,134.48
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,186.26,135.46
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,208.27,152.9
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,214.93,162.09
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,269.34,200.3
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,322.18,237.49
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,359.14,264.83
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,399.25,294.57
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,434.07,320.44
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,463.02,341.9
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,497.34,366.73
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,523.84,385.61
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,550.47,403.79
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,582.98,425.68
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,618.29,450.3
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,654.77,475.44
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,676.62,490.41
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,697.64,504.86
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,577.13,420.61
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,443.07,324.72
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,625.79,458.46
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,806.13,582.42
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,830.09,598.11
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,851.96,614.01
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,584.05,431.41
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,278.05,207.44
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,638.84,482.62
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,930.56,681.88
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,872.49,642.91
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,798.79,596.31
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,666.74,504.3
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,521.92,399.7
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,605.13,466.58
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,668.11,515.98
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,639.66,497.21
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,607.44,475.76
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,534.04,422.04
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,462.87,367.86
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,368.95,293.15
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,279.49,218.12
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,156.5,100.4
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.28,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,23.37,12.21
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,41.11,29.0
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,58.67,44.55
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,73.85,57.9
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,90.19,71.93
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,76.37,59.92
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,68.88,53.26
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,70.46,54.28
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,71.91,55.17
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,120.87,95.48
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,198.01,145.69
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,178.63,115.85
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,210.47,127.73
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,276.94,186.99
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,333.94,237.54
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,366.1,261.16
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,426.65,308.24
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,453.33,332.96
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,467.51,343.97
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,473.6,348.73
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,475.41,349.89
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,516.57,379.84
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,560.57,411.48
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,561.04,411.31
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,558.98,409.4
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,617.97,452.31
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,685.86,500.51
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,618.89,452.38
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,551.63,403.74
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,513.41,377.18
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,483.13,355.79
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,621.65,458.26
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,764.62,559.51
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,867.62,634.21
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,941.9,684.92
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,929.54,676.05
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,914.0,665.91
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,780.82,577.61
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,634.59,473.68
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,725.39,544.26
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,795.93,595.08
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,626.12,477.18
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,457.35,352.92
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,413.25,322.72
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,368.53,290.37
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,410.63,325.04
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,427.22,338.51
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,332.9,262.92
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,246.39,190.35
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,143.32,86.06
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,17.4,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,9.21,2.13
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,14.06,6.44
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,19.79,11.49
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,25.53,16.49
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,35.71,25.24
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,45.9,33.89
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,61.9,47.37
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,77.81,60.62
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,85.89,67.01
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,93.97,70.03
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,95.9,71.32
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,97.78,72.58
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,127.31,95.32
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,157.0,117.85
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,156.87,117.48
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,156.67,117.15
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,162.14,121.21
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,167.73,125.38
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,179.86,134.54
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,192.19,143.83
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,198.79,148.47
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,205.47,153.17
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,192.24,143.11
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,178.66,132.83
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,198.05,147.56
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,217.73,162.4
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,264.47,197.4
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,312.36,232.78
