Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,184.77,137.52
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,57.83,39.85
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,53.79,36.9
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,49.75,33.86
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,38.15,24.74
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,26.59,15.6
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,22.58,12.44
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,18.58,9.28
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,97.48,72.3
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,183.57,139.57
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,118.86,89.44
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,57.49,40.98
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,169.17,132.16
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,289.15,225.96
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,432.19,338.14
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,545.58,422.86
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,466.13,362.59
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,390.7,304.78
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,297.49,232.13
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,198.21,151.4
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,99.57,53.82
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,16.74,6.9
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,33.41,22.74
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,49.61,37.3
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,67.52,53.15
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,85.25,68.55
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,85.68,68.67
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,85.55,68.2
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,123.4,100.02
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,149.9,121.78
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,167.22,135.39
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,189.06,144.5
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,212.04,160.9
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,235.64,178.33
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,272.95,205.01
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,304.44,227.48
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,338.56,252.61
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,375.16,279.32
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,427.25,315.91
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,479.49,351.98
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,477.67,349.59
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,460.5,335.79
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,511.51,369.36
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,566.87,403.9
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,550.44,394.75
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,529.61,382.54
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,488.53,355.99
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,445.87,327.19
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,499.02,366.52
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,564.44,413.37
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,498.92,367.76
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,440.23,326.52
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,404.15,301.87
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,366.7,275.63
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,369.6,278.82
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,372.56,281.93
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,353.71,268.59
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,334.37,254.92
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,313.55,240.07
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,292.35,224.83
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,257.33,198.57
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,206.76,159.91
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,340.74,268.74
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,454.12,358.46
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,411.84,327.33
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,368.7,295.47
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,317.76,255.57
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,267.38,214.74
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,205.86,163.49
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,146.63,112.23
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,74.08,34.34
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,70.39,54.9
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,124.99,100.56
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,138.22,111.12
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,151.07,121.3
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,171.31,137.19
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,197.01,148.4
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,222.11,165.85
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,247.64,184.59
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,285.19,207.85
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,337.87,244.2
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,375.95,274.57
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,413.98,304.54
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,408.73,302.54
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,388.58,288.01
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,368.6,273.59
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,344.64,255.91
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,510.61,383.47
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,713.92,533.55
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,754.29,561.34
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,792.55,587.25
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,826.86,609.12
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,858.63,629.15
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,815.61,597.69
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,739.78,539.86
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,852.94,624.87
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,940.95,685.35
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,950.18,691.55
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,955.97,696.22
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,891.24,654.39
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,798.92,588.82
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,876.79,648.39
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,933.27,687.23
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,907.73,671.51
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,879.42,654.55
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,844.49,633.21
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,812.68,613.87
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,762.88,580.8
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,712.18,546.67
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,650.32,504.53
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,588.84,461.35
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,507.24,401.46
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,424.21,337.27
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,326.36,258.22
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,237.09,181.72
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,120.54,48.67
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,13.64,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,24.12,11.63
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,36.18,24.71
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,48.46,35.79
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,56.47,43.02
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,64.19,49.75
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,67.12,52.08
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,68.6,53.07
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,70.23,54.13
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,71.74,55.07
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,69.16,52.58
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,103.54,59.94
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,154.24,86.37
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,207.23,124.7
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,259.26,166.83
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,320.77,218.12
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,375.28,265.17
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,430.07,311.85
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,482.84,355.45
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,535.55,397.81
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,585.78,437.8
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,634.84,475.87
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,681.64,510.5
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,726.74,543.0
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,767.24,572.07
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,805.5,598.29
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,840.11,621.9
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,872.06,643.65
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,899.43,661.99
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,923.72,678.26
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,942.48,689.8
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,957.84,699.15
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,966.82,706.95
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,972.25,712.59
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,967.69,710.29
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,970.28,712.99
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,958.57,705.9
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,943.53,696.81
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,918.68,681.63
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,890.98,664.69
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,855.83,643.1
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,823.94,623.62
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,774.59,590.62
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,724.22,556.49
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,661.93,513.68
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,599.97,469.82
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,518.87,409.96
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,440.49,349.06
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,336.21,264.91
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,245.25,186.46
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,123.08,35.59
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,21.38,9.34
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,29.92,19.44
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,38.15,27.0
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,42.56,31.08
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,46.84,34.85
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,47.53,35.32
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,52.98,39.78
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,54.48,40.8
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,55.91,41.75
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,55.48,41.13
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,95.02,51.75
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,149.32,79.31
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,205.32,119.68
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,261.7,165.74
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,318.97,214.44
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,375.17,263.07
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,431.34,311.0
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,485.75,355.84
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,539.41,398.71
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,590.99,439.47
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,641.19,478.11
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,687.49,511.96
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,731.27,543.08
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,772.11,571.49
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,810.59,597.27
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,845.01,620.36
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,876.58,641.49
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,903.32,659.15
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,926.85,674.71
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,944.85,686.96
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,959.38,697.06
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,968.31,703.36
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,973.65,707.5
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,967.81,704.48
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,969.05,706.35
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,956.22,699.08
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,940.04,689.82
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,916.5,675.79
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,890.07,659.9
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,854.82,638.51
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,822.54,619.01
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,773.61,586.47
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,723.59,552.77
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,661.56,510.31
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,599.9,466.82
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,517.84,406.61
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,438.67,345.47
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,335.15,262.57
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,244.99,184.62
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,121.14,15.79
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,11.82,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,20.45,8.38
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,31.77,21.08
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,41.62,30.08
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,47.04,35.01
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,52.28,39.53
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,55.22,41.91
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,58.03,44.09
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,59.52,45.17
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,67.33,51.58
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,67.01,50.99
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,94.54,53.09
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,147.2,79.7
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,201.92,118.85
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,264.59,169.0
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,320.08,215.44
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,374.77,262.04
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,429.51,307.88
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,483.32,351.13
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,536.74,392.57
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,587.16,431.28
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,636.27,467.84
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,682.64,500.78
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,727.29,531.58
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,767.88,559.04
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,806.12,583.84
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,840.59,606.03
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,872.29,626.36
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,898.89,643.39
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,922.28,658.43
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,940.95,669.22
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,956.16,677.93
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,964.49,685.18
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,969.21,690.4
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,804.56,584.0
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,593.45,434.74
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,754.46,553.56
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,885.14,645.01
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,623.66,464.42
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,321.19,241.64
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,338.69,258.29
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,372.55,285.68
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,560.64,431.55
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,704.79,536.49
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,650.13,498.33
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,595.31,460.58
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,514.55,402.31
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,436.76,343.12
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,335.73,262.44
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,241.92,181.19
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,117.99,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,12.28,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,21.83,8.82
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,33.56,22.45
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,45.55,33.3
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,53.66,40.6
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,61.46,47.4
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,66.2,51.28
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,69.59,53.87
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,71.53,55.3
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,73.33,56.58
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,120.4,95.21
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,189.6,141.14
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,221.18,157.84
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,254.4,176.73
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,282.47,201.17
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,309.59,224.03
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,356.55,254.79
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,424.22,302.33
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,459.83,329.73
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,490.94,353.05
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,526.11,379.1
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,564.12,406.43
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,619.77,445.07
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,683.25,488.12
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,678.21,484.66
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,666.22,476.73
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,761.66,547.33
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,853.11,610.78
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,878.73,627.0
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,901.35,642.07
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,823.14,590.32
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,708.11,509.18
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,688.38,497.91
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,651.17,474.1
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,818.1,596.11
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,950.2,685.55
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,867.92,633.94
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,770.12,569.0
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,701.77,523.33
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,616.76,464.87
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,574.5,437.51
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,531.19,408.56
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,424.81,330.4
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,339.24,265.49
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,300.17,236.91
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,260.76,207.02
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,217.47,172.53
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,174.35,137.17
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,124.84,95.71
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,75.17,52.53
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,29.41,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,19.6,6.92
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,32.07,21.28
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,44.12,32.21
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,51.9,39.18
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,60.31,46.41
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,63.95,49.36
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,67.42,52.04
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,69.47,53.56
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,71.36,54.92
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,71.35,54.56
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,95.37,56.09
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,145.52,80.69
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,204.63,122.08
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,257.27,163.44
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,311.1,207.45
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,364.29,251.61
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,418.05,295.59
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,470.28,337.82
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,522.02,378.65
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,523.74,381.39
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,503.79,365.99
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,499.63,362.89
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,491.51,356.56
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,559.08,405.05
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,634.35,457.7
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,685.59,494.32
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,744.1,535.71
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,825.69,595.48
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,894.35,642.47
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,919.57,658.98
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,932.6,668.22
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,940.06,673.66
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,944.03,677.09
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,720.5,527.98
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,443.12,327.56
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,701.38,521.63
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,902.71,660.84
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,881.82,646.91
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,852.6,629.66
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,814.56,606.8
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,774.54,582.38
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,537.19,414.37
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,273.14,212.56
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,420.82,332.69
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,544.8,428.08
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,459.83,362.79
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,385.14,303.59
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,288.51,225.24
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,200.59,146.65
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,69.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.61,6.35
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,32.84,21.84
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,45.61,33.43
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,53.7,40.7
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,61.5,47.43
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,67.17,52.12
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,71.27,55.34
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,73.49,57.01
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,75.56,58.52
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,75.01,57.71
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,97.13,58.48
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,146.62,82.94
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,205.49,125.02
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,256.22,165.54
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,309.06,209.77
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,362.31,255.34
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,416.07,300.74
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,468.22,343.35
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,523.28,386.79
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,506.44,375.96
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,466.53,344.84
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,460.89,340.95
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,452.94,335.01
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,509.48,376.59
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,570.95,421.1
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,708.98,525.08
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,843.26,621.0
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,868.95,637.63
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,891.69,653.05
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,841.06,617.56
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,753.21,552.77
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,860.46,634.68
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,944.25,694.34
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,936.36,689.9
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,924.99,683.92
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,910.33,675.35
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,898.83,669.05
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,875.77,655.0
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,849.87,639.11
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,700.98,536.98
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,548.81,425.3
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,622.61,485.04
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,675.98,526.17
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,610.79,479.2
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,546.24,431.95
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,461.77,367.73
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,388.21,308.47
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,290.28,227.75
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,201.43,145.83
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,70.62,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.83,5.25
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,30.93,20.19
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.65,30.88
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,23.5,14.72
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.03,0.46
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,70.25,55.04
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,122.09,98.71
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,86.66,68.28
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,64.82,49.48
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,115.0,91.16
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,188.35,139.94
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,221.43,161.66
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,251.83,184.88
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,278.11,205.41
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,302.44,224.54
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,331.69,246.92
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,361.83,269.87
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,414.99,308.69
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,469.2,348.51
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,521.51,387.87
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,577.0,429.64
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,578.13,429.95
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,568.6,421.99
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,671.61,502.89
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,786.94,589.2
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,550.2,416.83
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,252.68,187.65
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,587.08,445.92
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,901.36,667.05
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,634.15,477.76
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,283.42,211.12
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,647.42,492.08
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,945.51,702.43
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,942.57,699.73
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,936.2,696.77
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,600.63,461.74
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,179.75,135.66
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,313.78,242.67
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,458.36,354.02
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,650.0,504.96
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,793.31,612.06
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,451.16,359.2
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,64.56,46.83
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,345.89,281.0
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,573.51,457.86
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,488.07,390.22
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,406.3,323.91
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,301.12,236.89
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,211.16,150.53
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,75.84,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,18.09,4.15
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,29.07,18.6
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,41.01,29.47
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,46.45,34.53
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,57.73,44.39
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,91.81,73.43
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,119.08,96.1
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,135.43,109.21
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,151.15,121.58
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,152.15,121.69
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,171.95,125.62
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,205.76,142.84
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,237.67,162.68
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,281.85,202.2
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,311.56,229.75
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,350.63,258.85
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,393.89,291.31
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,408.12,302.56
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,417.95,309.88
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,462.03,342.38
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,510.04,377.51
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,535.86,396.38
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,561.69,415.17
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,525.78,388.8
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,480.65,355.49
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,549.37,405.58
