Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,619.23,455.35
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,681.7,501.9
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,739.85,545.37
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,684.65,505.17
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,612.14,452.9
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,714.16,529.34
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,817.96,604.48
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,766.21,567.5
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,698.32,520.12
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,616.34,461.72
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,515.72,389.0
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,550.03,417.73
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,599.22,456.06
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,595.37,456.15
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,606.0,466.53
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,471.14,366.67
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,343.17,269.09
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,301.19,238.03
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,259.21,205.73
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,211.16,167.41
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,163.68,128.37
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,110.31,83.45
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,45.53,27.28
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,17.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,10.01,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,17.91,3.28
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,34.53,23.09
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,50.7,37.69
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,59.71,45.81
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,69.58,54.34
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,74.4,58.3
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,79.13,62.01
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,82.61,64.59
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,84.99,66.19
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,122.33,96.72
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,174.38,127.97
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,203.4,140.83
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,233.98,158.02
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,259.85,172.92
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,307.85,208.09
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,360.37,252.53
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,413.49,296.87
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,464.72,338.32
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,516.14,378.74
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,546.57,402.21
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,562.96,413.32
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,625.81,460.45
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,700.61,515.46
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,739.86,543.22
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,777.1,569.35
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,749.24,546.03
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,698.81,506.95
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,596.69,435.26
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,482.47,353.0
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,441.16,324.2
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,397.73,293.19
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,609.53,450.36
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,813.47,593.49
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,873.15,636.59
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,916.63,666.33
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,632.35,471.22
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,297.45,221.99
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,593.56,449.07
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,833.91,618.47
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,794.71,592.12
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,753.62,566.52
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,701.9,532.01
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,649.32,496.29
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,582.42,449.96
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,511.27,398.89
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,430.48,337.62
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,353.99,276.81
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,254.89,195.99
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,160.67,104.85
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,53.57,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,17.29,2.07
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,30.6,19.68
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,43.44,31.35
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,52.72,39.65
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,61.65,47.35
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,67.99,52.62
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,72.44,56.12
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,75.0,57.95
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,77.38,59.58
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,79.11,60.65
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,98.37,61.51
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,147.31,84.34
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,198.77,119.65
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,250.05,159.85
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,309.2,207.95
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,361.59,251.89
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,414.6,295.77
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,395.26,288.34
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,357.41,262.32
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,462.66,340.69
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,614.59,451.62
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,659.2,482.96
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,702.08,512.93
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,654.88,476.28
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,578.5,418.16
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,709.02,515.53
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,842.06,609.67
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,866.77,625.07
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,888.43,639.38
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,904.69,650.28
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,917.61,659.18
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,923.24,664.47
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,925.4,667.73
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,859.16,625.02
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,777.43,568.16
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,700.37,516.06
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,639.22,473.52
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,541.79,405.56
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,462.95,348.97
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,332.06,253.14
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,204.94,156.16
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,179.94,137.83
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,154.98,118.9
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,128.23,98.08
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,101.59,76.89
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,77.85,57.66
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,53.38,37.51
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,32.57,20.21
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.2,2.96
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,6.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.27,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,7.91,1.2
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,34.4,23.92
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,61.02,46.33
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,125.2,99.5
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,183.43,138.89
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,208.16,152.82
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,253.22,182.19
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,284.58,205.67
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,314.9,228.62
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,281.34,206.73
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,249.27,184.75
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,312.53,230.29
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,389.06,284.14
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,352.54,257.89
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,310.05,227.34
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,481.11,354.09
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,687.02,498.15
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,649.78,468.56
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,589.48,424.02
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,457.99,332.86
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,302.04,220.62
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,488.73,357.09
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,681.06,488.68
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,788.79,564.58
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,893.69,637.42
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,897.3,639.97
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,897.62,641.66
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,900.49,645.69
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,899.65,647.46
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,708.18,520.05
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,491.69,365.98
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,471.55,354.45
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,450.2,340.77
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,468.02,357.62
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,499.77,384.15
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,569.77,439.16
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,612.91,473.48
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,546.23,425.96
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,481.23,378.1
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,398.02,314.3
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,319.39,251.16
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,225.45,173.02
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,117.35,66.34
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,41.89,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,9.1,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,16.36,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,31.36,20.28
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.46,34.01
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,56.74,43.24
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,66.62,51.8
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,72.43,56.63
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,78.0,61.08
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,113.92,90.87
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,148.86,119.14
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,110.29,86.68
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,98.88,63.39
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,180.25,118.49
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,246.36,173.45
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,260.53,175.74
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,301.84,202.76
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,350.56,249.95
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,380.01,277.88
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,425.54,310.2
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,484.35,352.44
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,501.92,365.54
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,509.99,371.08
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,455.29,331.94
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,390.63,284.83
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,268.93,197.63
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,138.3,100.61
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,368.55,273.24
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,604.23,438.43
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,627.14,453.68
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,659.83,476.86
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,709.79,513.57
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,771.1,557.31
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,768.74,556.46
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,750.54,545.92
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,827.62,603.21
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,892.85,650.05
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,661.14,491.25
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,386.3,290.08
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,600.42,455.76
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,797.93,599.28
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,530.02,407.46
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,267.69,206.19
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,445.95,349.82
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,595.16,465.38
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,526.77,414.55
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,460.13,364.51
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,374.61,297.65
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,280.45,221.66
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,189.89,145.52
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,95.56,46.84
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,32.99,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.64,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.56,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,32.61,21.25
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,49.17,36.3
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,60.03,46.03
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,71.6,56.05
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,78.99,62.21
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,86.04,67.89
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,90.93,71.62
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,95.53,75.05
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,96.86,75.71
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,111.2,74.51
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,157.61,95.68
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,206.92,129.11
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,256.13,167.42
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,307.45,209.41
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,364.37,259.9
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,406.41,295.76
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,448.94,326.91
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,511.29,373.89
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,562.24,413.07
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,609.18,448.55
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,653.66,481.69
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,697.56,513.77
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,701.56,514.04
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,692.5,504.62
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,498.57,367.24
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,270.58,198.6
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,581.64,433.39
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,883.01,641.6
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,899.58,651.03
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,912.86,660.61
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,918.82,666.6
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,921.33,670.55
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,912.18,665.98
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,906.34,663.82
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,889.84,655.7
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,870.29,645.64
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,673.8,508.83
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,456.45,347.76
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,611.66,469.85
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,728.72,558.78
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,674.8,520.98
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,620.16,482.97
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,544.61,428.7
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,478.16,378.87
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,393.41,312.46
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,313.58,247.14
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,215.69,164.61
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,101.5,40.75
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,35.77,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,26.63,16.25
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,36.28,25.32
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,41.53,30.18
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,46.63,34.66
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,77.32,60.84
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,114.91,92.31
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,131.76,105.85
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,147.9,118.58
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,160.68,128.39
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,186.69,141.14
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,212.9,158.73
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,240.07,178.29
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,264.24,194.96
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,302.36,222.69
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,328.16,242.71
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,353.53,262.21
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,407.69,301.36
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,463.88,342.2
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,514.64,380.09
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,568.81,420.53
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,573.92,423.11
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,568.23,417.45
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,668.75,494.95
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,778.61,576.52
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,810.54,597.89
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,839.5,617.71
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,812.68,597.78
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,761.47,557.83
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,511.15,380.94
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,225.28,166.94
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,201.79,149.95
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,178.0,132.15
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,215.0,160.64
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,253.57,190.14
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,291.86,220.07
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,317.02,240.27
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,372.95,285.04
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,445.62,341.56
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,537.81,415.34
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,622.93,482.76
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,643.44,500.45
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,664.33,516.91
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,596.79,468.53
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,530.33,419.56
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,442.33,351.66
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,358.44,282.96
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,244.12,186.31
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,129.28,36.63
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,44.4,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.18,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,17.16,8.37
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,28.21,18.34
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,42.35,30.8
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,55.94,42.65
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,82.76,65.47
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,105.84,84.67
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,82.66,64.69
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,62.24,47.16
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,107.83,84.93
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,163.94,120.77
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,153.62,95.83
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,183.49,105.33
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,243.79,167.11
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,291.59,216.38
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,316.33,226.84
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,408.81,293.7
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,450.21,330.21
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,481.56,355.09
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,534.03,396.27
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,611.94,456.85
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,657.73,490.76
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,701.66,522.6
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,665.47,492.55
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,599.09,439.79
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,543.15,399.57
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,473.64,348.79
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,497.13,366.57
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,531.61,391.74
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,602.91,445.07
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,689.25,507.95
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,826.2,610.81
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,930.01,683.28
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,919.24,676.58
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,901.54,666.11
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,884.98,657.65
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,865.39,647.15
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,835.64,628.63
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,803.4,608.34
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,761.8,581.91
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,718.48,553.88
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,659.48,512.84
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,594.07,466.18
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,522.08,413.4
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,452.41,360.04
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,358.72,284.95
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,258.37,202.65
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,162.86,121.53
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,50.96,1.56
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,17.85,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,29.5,18.24
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.55,31.15
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.48,39.28
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,61.11,46.88
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,66.43,51.32
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,71.58,55.45
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,73.47,56.85
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,75.27,58.14
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,114.65,90.59
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,164.67,121.87
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,203.6,145.25
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,248.93,179.01
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,250.68,169.56
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,300.09,201.09
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,353.24,246.42
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,406.94,291.75
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,450.49,329.88
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,483.32,356.54
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,535.31,397.11
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,609.39,454.3
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,655.12,488.16
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,699.86,520.62
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,739.65,549.56
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,777.17,575.26
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,729.29,536.55
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,651.44,475.24
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,620.11,453.38
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,591.95,433.14
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,767.07,564.1
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,915.26,667.42
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,921.69,671.26
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,934.25,680.28
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,926.02,675.69
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,914.31,669.09
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,899.09,661.37
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,880.67,651.6
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,857.91,637.94
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,827.27,618.94
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,786.85,593.57
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,744.62,566.63
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,687.67,527.63
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,630.25,487.52
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,557.32,435.53
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,481.33,379.09
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,390.56,307.98
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,305.95,238.66
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,199.55,148.08
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,72.73,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.19,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,15.5,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,31.74,20.04
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,48.37,35.32
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,58.03,44.18
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,68.31,53.24
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,70.66,55.15
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,73.36,57.2
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,75.57,58.76
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,77.67,60.17
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,73.77,56.54
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,81.03,51.77
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,139.72,78.26
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,193.11,113.46
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,245.2,154.0
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,299.6,199.07
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,355.06,246.4
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,416.04,297.28
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,468.87,340.63
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,521.54,382.65
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,571.64,422.33
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,620.5,460.06
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,666.16,493.54
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,709.75,524.64
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,749.24,553.33
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,786.37,578.88
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,819.49,601.36
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,849.78,621.94
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,874.41,638.54
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,895.83,653.09
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,911.33,663.82
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,923.39,672.43
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,938.99,683.29
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,942.0,685.96
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,936.68,683.66
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,927.84,679.24
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,912.0,670.06
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,892.9,658.86
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,863.76,640.96
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,837.64,625.15
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,796.84,599.64
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,754.2,572.57
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,697.47,534.93
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,640.3,496.02
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,567.14,444.5
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,495.33,391.75
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,396.15,313.83
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,308.89,241.81
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,198.23,146.21
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,65.77,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.18,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,31.66,19.86
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,50.29,36.91
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,63.6,48.9
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,74.03,58.13
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,77.22,60.75
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,80.38,63.18
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,84.2,66.05
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,87.15,68.14
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,82.97,64.24
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,88.49,58.79
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,137.79,78.36
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,189.74,112.5
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,247.24,156.82
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,300.12,200.33
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,354.19,246.4
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,408.76,292.45
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,461.6,335.67
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,517.74,380.05
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,567.21,419.15
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,615.53,456.37
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,662.21,490.84
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,707.91,523.76
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,748.1,552.98
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,785.91,578.66
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,819.58,601.32
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,850.42,622.03
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,875.62,638.75
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,897.57,653.37
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,913.93,664.63
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,926.79,673.75
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,933.75,678.87
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,937.14,681.83
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,931.57,679.37
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,932.31,681.31
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,917.17,673.92
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,898.71,664.51
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,871.51,647.94
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,841.53,629.49
