Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,768.65,571.71
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,725.7,544.73
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,675.24,511.75
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,620.22,474.37
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,545.36,421.48
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,472.68,367.33
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,373.06,288.15
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,280.32,207.16
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,138.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,20.82,9.29
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,32.13,21.31
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,38.86,27.58
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,45.37,33.37
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,47.94,35.49
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,50.51,37.46
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,57.66,43.29
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,59.82,44.83
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,60.34,44.89
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,60.87,44.95
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,111.48,56.77
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,167.27,90.1
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,231.23,138.01
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,287.67,183.63
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,343.63,230.36
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,399.62,276.79
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,453.8,320.49
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,507.22,362.34
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,557.98,401.47
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,607.31,438.44
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,653.15,471.32
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,696.9,501.85
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,737.13,530.06
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,774.84,555.03
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,807.56,576.06
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,837.25,595.11
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,862.05,611.05
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,883.5,624.95
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,899.26,634.53
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,911.46,642.02
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,813.37,580.05
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,675.52,485.26
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,798.36,574.96
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,902.04,643.44
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,884.59,632.89
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,863.89,621.49
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,833.54,603.83
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,800.5,584.33
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,762.7,561.78
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,718.51,534.45
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,659.69,496.22
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,600.71,456.54
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,523.37,402.23
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,448.21,346.34
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,345.67,265.12
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,250.52,182.14
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,120.73,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.37,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,23.35,10.73
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,40.19,28.02
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,52.55,39.19
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,65.28,50.31
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,71.26,55.27
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,77.04,59.84
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,97.29,76.42
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,122.37,96.61
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,124.92,98.1
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,134.88,105.61
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,176.46,130.55
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,223.28,162.23
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,249.57,182.16
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,262.92,192.68
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,314.93,226.89
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,384.05,274.83
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,429.7,306.68
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,503.3,360.47
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,553.43,399.19
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,602.45,436.29
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,649.02,470.15
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,694.51,502.5
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,684.99,494.04
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,654.55,470.59
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,746.65,538.78
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,834.14,599.96
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,782.83,563.74
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,696.97,501.86
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,815.31,587.3
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,907.46,648.01
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,912.3,653.01
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,913.52,656.59
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,917.74,660.98
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,909.72,657.59
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,893.04,649.73
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,873.07,639.8
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,844.73,623.0
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,813.61,604.27
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,771.06,578.1
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,731.91,553.8
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,675.66,515.59
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,619.05,475.95
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,542.1,420.6
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,467.3,363.9
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,366.2,283.03
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,272.17,197.29
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,104.33,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,20.42,8.37
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,33.34,22.46
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,44.19,32.37
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,52.99,40.21
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,58.7,45.04
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,64.14,49.42
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,66.91,51.39
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,69.54,53.2
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,71.89,54.72
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,74.06,56.07
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,119.45,66.61
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,172.54,98.39
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,232.75,143.53
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,287.05,187.49
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,340.82,232.51
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,395.07,277.66
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,418.27,301.77
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,421.03,306.52
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,493.46,360.13
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,596.33,436.16
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,640.09,467.77
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,681.51,497.27
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,636.86,463.57
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,562.65,407.96
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,687.58,500.24
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,813.32,589.3
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,667.9,485.89
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,474.37,344.9
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,687.32,502.94
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,874.19,633.39
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,881.95,638.32
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,881.36,639.28
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,864.07,629.41
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,843.38,617.44
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,526.66,396.89
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,159.95,118.39
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,339.6,260.34
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,509.86,389.38
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,352.33,271.33
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,200.02,153.03
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,170.28,130.63
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,128.89,98.27
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,99.07,74.37
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,69.18,49.93
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,45.68,30.59
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,20.28,9.2
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,10.46,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,17.97,6.17
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,35.53,24.01
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,45.9,33.57
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,55.93,42.53
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,59.04,45.23
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,60.26,46.13
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,62.45,47.76
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,64.56,49.27
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,62.81,47.5
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,67.88,51.45
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,151.44,100.08
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,231.67,166.33
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,228.87,151.43
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,273.39,177.6
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,334.29,229.1
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,388.33,275.25
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,440.7,318.84
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,492.6,360.88
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,541.92,400.54
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,589.9,438.18
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,595.77,440.7
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,579.89,425.8
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,663.08,490.05
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,750.1,556.36
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,592.48,439.85
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,382.98,281.2
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,626.82,466.3
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,853.15,625.88
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,867.23,634.76
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,877.87,642.82
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,881.77,646.33
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,890.87,653.54
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,884.82,650.95
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,875.3,646.28
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,857.3,636.85
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,836.15,625.36
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,800.1,602.47
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,758.21,575.33
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,725.15,554.73
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,689.47,531.76
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,630.26,489.91
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,571.08,446.84
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,492.46,388.55
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,416.35,328.62
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,311.53,242.14
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,215.04,149.23
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,77.77,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,17.2,5.2
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,34.03,22.71
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,44.08,32.0
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,53.8,40.7
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,59.97,46.03
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,64.2,49.5
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,68.79,53.26
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,96.17,76.2
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,125.9,100.56
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,151.51,121.11
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,140.21,91.12
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,169.51,97.57
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,239.74,161.97
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,297.93,216.95
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,318.4,225.98
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,381.23,271.58
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,410.19,300.73
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,417.21,308.76
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,485.33,360.44
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,584.29,435.94
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,515.22,384.18
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,411.25,303.9
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,570.62,426.12
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,742.61,553.57
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,693.86,514.15
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,616.46,454.42
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,734.62,544.7
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,849.47,627.06
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,862.71,635.9
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,872.45,643.18
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,876.19,646.61
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,876.41,647.87
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,856.99,636.02
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,840.45,626.32
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,698.04,527.72
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,548.85,418.4
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,642.59,492.86
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,719.8,552.34
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,661.33,512.02
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,596.12,466.58
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,530.03,417.75
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,465.57,368.59
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,387.97,308.21
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,313.87,248.13
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,209.88,162.44
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,123.57,80.89
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,41.07,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,17.55,4.9
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,34.19,22.9
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,52.89,39.62
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,69.43,54.27
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,87.34,69.63
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,104.85,84.29
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,121.89,98.41
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,138.48,111.93
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,149.18,120.16
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,165.63,133.01
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,193.32,143.4
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,223.26,164.41
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,251.33,184.71
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,280.35,206.45
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,324.8,238.86
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,369.8,272.39
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,405.92,300.53
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,442.85,328.93
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,484.04,360.02
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,528.61,393.36
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,531.71,394.93
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,526.96,390.36
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,566.2,419.13
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,606.34,448.09
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,614.25,453.65
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,620.06,457.89
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,557.41,412.72
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,497.12,368.66
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,364.36,272.95
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,228.41,171.37
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,143.02,106.94
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,59.4,41.74
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,48.71,33.4
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,38.04,24.96
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,24.74,14.38
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,11.47,3.69
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,22.94,13.08
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,34.42,22.52
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,29.98,19.02
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,25.55,15.5
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,21.57,12.26
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,17.59,8.97
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,13.62,5.67
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,9.66,2.32
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,10.54,3.24
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,17.58,9.64
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,24.65,16.04
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,32.6,23.11
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,40.58,30.1
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,31.29,21.87
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,22.03,13.68
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,34.42,24.42
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,46.84,35.08
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,70.84,53.03
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,94.14,71.9
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,101.88,77.81
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,109.67,83.74
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,122.26,93.65
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,135.0,103.64
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,193.84,149.99
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,253.53,196.39
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,180.75,139.3
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,103.7,78.13
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,109.94,82.96
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,116.23,87.75
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,153.96,117.67
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,192.39,147.9
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,124.52,94.19
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,55.97,39.44
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,146.57,111.73
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,239.85,184.63
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,152.4,116.32
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,65.69,47.39
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,91.21,68.0
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,117.45,89.07
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,256.28,200.58
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,398.62,311.49
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,314.56,246.69
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,215.41,168.95
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,193.76,152.36
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,172.0,135.36
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,150.44,118.28
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,128.94,101.03
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,108.59,84.61
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,88.04,67.74
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,67.3,50.53
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,45.91,32.47
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,28.16,17.2
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,12.31,2.07
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.37,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,10.11,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,20.25,11.59
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,34.41,24.5
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,48.1,36.89
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,63.54,50.53
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,78.79,63.73
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,93.51,76.2
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,108.06,88.3
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,106.42,86.39
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,104.4,84.19
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,153.4,118.49
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,209.73,160.58
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,234.38,178.63
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,260.06,197.79
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,295.44,223.49
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,345.43,260.84
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,374.08,283.04
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,403.15,305.34
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,432.89,327.93
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,463.57,351.0
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,417.17,316.64
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,360.52,273.92
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,351.34,267.32
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,340.89,259.54
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,382.18,290.92
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,425.67,323.51
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,410.56,312.31
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,394.2,300.43
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,393.61,300.58
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,392.78,300.55
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,424.8,325.86
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,472.42,362.27
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,464.84,357.64
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,456.31,352.65
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,471.92,366.53
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,485.75,379.01
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,447.52,351.29
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,408.44,322.83
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,375.3,299.12
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,341.21,274.13
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,453.61,365.24
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,528.62,423.48
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,446.4,358.47
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,364.55,291.62
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,266.76,208.1
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,167.16,88.38
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,60.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,13.97,1.06
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,28.26,18.26
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,35.18,24.99
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,41.89,31.15
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,45.4,34.28
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,48.83,37.19
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,51.28,39.14
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,58.96,45.54
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,59.93,46.0
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,60.88,46.44
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,100.64,53.76
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,155.53,84.95
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,218.58,132.29
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,274.4,178.09
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,329.56,225.22
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,384.72,272.07
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,438.08,315.98
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,490.75,357.88
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,540.75,397.4
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,589.28,434.66
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,634.92,468.36
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,678.8,499.93
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,718.67,528.51
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,755.93,554.15
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,787.89,574.44
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,816.79,592.69
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,840.97,608.52
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,861.77,622.26
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,877.21,631.41
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,889.08,638.42
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,894.25,642.59
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,895.78,644.68
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,890.77,642.79
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,882.21,638.84
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,865.73,630.58
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,846.04,620.36
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,826.6,609.7
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,795.97,591.52
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,754.16,565.62
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,710.54,537.92
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,653.78,499.52
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,596.64,459.3
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,523.23,405.74
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,447.92,347.27
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,338.93,257.17
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,226.64,98.03
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,89.24,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,13.16,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,26.64,16.98
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,32.84,23.12
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,38.88,28.74
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,42.59,32.09
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,50.56,39.02
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,52.69,40.7
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,54.78,42.29
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,55.6,42.67
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,56.43,43.03
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,105.6,57.67
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,162.52,89.92
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,219.31,132.93
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,276.99,181.5
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,334.43,231.61
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,391.81,281.48
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,447.12,328.82
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,501.6,374.19
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,553.53,417.09
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,603.89,457.65
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,650.69,493.78
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,695.23,527.32
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,736.11,558.34
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,774.31,586.18
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,807.68,609.43
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,837.92,630.49
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,862.86,647.78
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,884.31,662.71
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,900.29,672.9
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,912.57,680.73
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,918.06,686.56
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,919.78,690.06
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,913.43,686.9
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,903.49,681.49
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,886.52,672.49
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,866.27,661.3
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,846.2,649.22
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,814.84,629.1
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,771.41,599.98
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,726.13,568.93
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,667.34,527.16
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,608.13,483.42
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,532.16,425.58
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,453.76,362.19
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,338.63,263.12
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,218.64,68.89
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,86.59,0.0
