Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,13.21,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,26.74,17.18
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,32.94,23.42
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,39.0,29.11
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,42.72,32.49
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,50.7,39.5
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,52.84,41.2
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,54.93,42.81
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,56.13,43.5
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,57.29,44.16
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,105.21,58.16
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,162.39,90.11
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,219.92,133.35
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,278.2,181.92
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,335.23,231.43
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,392.13,280.58
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,447.28,326.75
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,501.45,370.57
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,553.27,411.83
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,603.52,450.53
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,650.26,484.6
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,694.93,516.04
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,735.19,545.02
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,772.69,570.9
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,805.66,591.97
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,835.45,610.9
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,860.33,627.17
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,881.7,641.27
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,853.59,624.78
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,816.04,600.74
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,874.89,643.24
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,914.45,670.25
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,907.8,666.21
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,897.52,660.47
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,880.04,652.1
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,859.29,641.64
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,838.45,629.88
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,806.49,610.46
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,762.77,582.81
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,717.26,553.26
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,657.32,511.29
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,597.11,467.48
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,521.03,411.05
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,442.92,349.11
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,327.17,250.01
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,204.57,25.68
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,81.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,15.57,0.0
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,30.41,20.11
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,46.53,35.09
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,62.09,49.12
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,76.68,61.95
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,90.69,73.94
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,100.56,82.06
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,103.97,84.51
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,103.93,84.0
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,104.0,83.59
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,163.23,118.21
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,210.48,157.7
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,187.76,141.43
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,146.97,111.59
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,211.69,160.88
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,270.06,204.25
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,336.17,251.45
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,416.19,308.87
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,442.43,328.09
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,469.49,347.77
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,562.66,416.9
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,675.4,498.57
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,656.0,481.21
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,608.6,444.67
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,568.11,415.6
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,513.33,375.95
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,606.94,444.69
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,706.88,514.73
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,673.11,491.42
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,646.16,473.56
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,607.06,447.95
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,550.88,410.15
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,543.32,407.43
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,550.22,414.27
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,510.3,388.41
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,484.95,372.68
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,350.12,271.79
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,187.25,144.84
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,165.13,128.48
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,143.02,111.38
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,118.75,91.9
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,94.58,72.13
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,71.36,53.14
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,47.22,32.97
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,28.08,16.41
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,14.98,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,29.66,19.38
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,41.26,30.46
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,50.72,39.17
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,56.62,44.47
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,62.3,49.34
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,65.26,51.58
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,68.11,53.65
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,70.0,54.85
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,71.8,55.94
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,105.42,61.21
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,159.43,90.76
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,220.85,136.1
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,276.51,181.28
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,330.87,226.97
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,385.67,272.81
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,439.1,316.77
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,491.96,359.03
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,542.02,398.79
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,590.89,436.62
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,638.68,472.24
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,686.22,506.91
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,726.06,535.75
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,763.23,562.14
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,795.61,583.98
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,824.87,603.79
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,848.88,619.73
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,869.44,633.51
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,883.86,642.67
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,894.61,649.63
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,898.01,652.76
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,897.68,653.73
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,888.25,649.47
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,883.85,648.75
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,864.97,639.31
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,842.83,627.82
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,810.82,608.36
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,776.16,586.92
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,734.99,560.52
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,688.16,529.45
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,624.44,485.11
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,561.05,439.14
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,475.39,374.87
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,393.17,308.41
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,276.49,206.68
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,149.32,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,15.38,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,30.4,19.71
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,41.39,30.27
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,52.03,39.94
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,60.45,47.41
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,66.38,52.46
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,69.52,54.83
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,72.55,57.02
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,72.83,56.82
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,73.17,56.67
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,104.35,60.96
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,156.85,89.17
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,216.83,133.07
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,271.25,177.04
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,324.75,222.48
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,378.7,268.36
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,407.04,297.66
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,411.61,304.91
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,432.12,321.0
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,445.96,331.69
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,489.54,363.47
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,538.29,398.6
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,635.35,472.2
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,742.36,551.92
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,774.22,573.5
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,803.24,592.29
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,825.89,607.69
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,845.19,620.99
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,858.7,630.87
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,868.68,638.61
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,871.75,641.61
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,871.22,642.44
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,861.43,637.58
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,848.19,630.58
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,831.61,622.06
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,807.56,608.46
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,773.66,587.06
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,737.46,563.83
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,689.54,531.66
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,640.34,497.81
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,574.75,450.95
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,509.55,402.48
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,422.01,334.3
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,337.99,265.34
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,229.56,168.47
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,81.5,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,16.64,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,32.51,20.96
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,45.44,33.22
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,58.51,44.96
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,64.05,49.9
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,69.47,54.48
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,74.97,59.08
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,78.51,61.92
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,79.19,62.15
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,79.91,62.41
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,146.24,104.0
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,201.17,152.69
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,231.55,172.38
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,279.33,206.31
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,315.15,231.22
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,364.93,268.51
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,380.32,284.0
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,381.36,286.56
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,456.37,343.28
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,561.48,423.53
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,558.47,420.34
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,534.98,400.65
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,623.97,470.06
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,721.99,545.16
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,752.84,566.29
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,780.85,584.49
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,802.82,599.43
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,821.53,612.19
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,835.1,621.53
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,845.24,628.67
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,847.94,630.91
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,847.12,630.96
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,838.47,624.61
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,826.45,616.2
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,805.99,603.4
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,786.94,591.68
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,754.37,570.85
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,719.55,548.3
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,672.03,516.11
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,623.4,482.38
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,558.73,435.12
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,494.68,386.68
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,407.16,319.17
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,322.3,250.13
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,212.95,151.8
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,64.59,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,14.61,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,28.85,17.77
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,39.5,28.02
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,49.83,37.32
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,56.0,42.77
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,60.13,46.26
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,63.19,48.68
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,66.14,50.93
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,65.35,49.97
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,64.73,49.16
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,100.5,58.3
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,152.95,85.36
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,205.3,122.69
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,259.29,166.11
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,313.25,211.47
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,367.47,256.95
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,419.73,300.15
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,474.66,343.96
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,523.07,382.54
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,570.15,419.07
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,614.26,451.89
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,656.89,482.78
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,694.86,510.58
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,730.28,536.13
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,760.59,555.82
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,787.9,572.92
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,810.62,588.14
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,830.03,601.28
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,842.87,610.6
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,852.19,617.83
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,855.51,621.31
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,855.32,622.69
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,855.36,624.43
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,844.19,618.88
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,824.88,608.97
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,802.46,596.99
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,770.38,577.41
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,735.84,555.87
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,693.85,528.46
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,646.81,496.72
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,584.33,452.58
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,522.44,406.94
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,434.97,340.12
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,351.62,271.79
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,233.38,162.28
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,77.94,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,14.23,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,28.12,16.96
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,38.05,26.63
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,49.36,36.74
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,50.79,38.12
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,52.5,39.54
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,54.81,41.35
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,57.06,43.04
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,77.27,59.79
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,125.14,99.16
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,160.47,120.97
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,208.75,155.11
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,198.94,130.67
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,259.79,164.67
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,314.95,211.26
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,370.19,257.94
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,423.04,302.0
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,475.52,344.61
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,485.38,356.11
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,470.15,345.87
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,558.23,412.1
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,662.41,489.42
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,585.31,431.93
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,469.81,344.79
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,502.0,368.53
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,535.54,392.44
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,530.75,389.16
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,524.37,384.94
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,706.72,520.99
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,863.85,629.48
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,668.85,495.1
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,417.73,310.03
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,657.09,491.32
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,849.26,625.32
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,829.42,613.45
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,806.45,601.08
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,773.35,580.45
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,737.83,557.92
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,690.59,526.53
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,647.05,497.01
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,580.29,449.63
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,514.45,400.91
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,426.1,333.0
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,341.92,263.66
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,217.94,146.4
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,62.41,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,15.01,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,25.83,15.02
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,35.89,24.81
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,44.3,32.42
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,45.26,33.39
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,46.52,34.44
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,48.76,36.29
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,55.9,42.26
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,95.54,75.39
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,142.08,113.49
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,166.07,120.84
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,203.66,143.95
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,169.63,122.32
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,108.68,80.68
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,114.42,85.08
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,120.19,89.43
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,259.67,190.7
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,466.35,343.5
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,417.99,312.59
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,338.23,253.51
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,281.57,211.21
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,218.54,163.34
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,392.48,296.43
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,581.52,436.13
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,513.63,385.55
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,434.82,326.44
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,478.27,360.59
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,515.34,389.91
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,579.34,439.42
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,633.57,481.72
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,519.03,397.06
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,399.82,306.72
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,234.58,180.75
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,69.98,50.39
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,119.84,90.63
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,174.76,134.76
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,182.67,142.12
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,205.04,161.07
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,397.76,321.71
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,570.22,460.78
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,500.04,406.12
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,437.16,355.77
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,349.11,282.59
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,266.58,210.94
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,152.89,99.2
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.01,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,15.01,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,25.86,15.51
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,36.47,26.26
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,45.29,34.53
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,50.65,39.39
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,55.84,43.86
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,58.76,46.26
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,61.59,48.5
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,62.78,49.26
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,63.95,49.99
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,95.39,57.62
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,148.02,84.08
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,201.13,122.2
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,255.74,166.77
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,310.24,213.73
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,365.02,261.0
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,417.85,306.07
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,473.53,352.02
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,522.43,391.49
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,569.97,428.63
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,613.94,462.16
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,655.95,493.27
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,693.83,521.85
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,729.15,548.1
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,760.12,569.4
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,788.14,587.54
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,810.36,602.88
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,829.26,616.09
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,842.4,624.63
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,852.03,630.98
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,854.41,633.56
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,860.97,639.2
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,639.74,484.9
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,373.8,284.68
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,608.05,467.98
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,789.79,601.28
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,763.17,583.15
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,729.84,561.63
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,681.61,529.08
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,632.25,494.84
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,569.95,449.61
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,508.1,402.59
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,417.43,331.01
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,331.29,258.15
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,206.46,126.25
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,59.39,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,12.28,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,21.99,12.27
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,28.03,18.97
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,37.03,27.36
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,40.97,30.96
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,44.86,34.33
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,61.95,49.18
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,81.43,65.79
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,95.81,77.67
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,109.42,88.69
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,98.1,61.73
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,144.12,76.44
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,202.15,118.09
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,260.89,166.51
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,318.8,216.67
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,376.55,266.82
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,432.77,314.95
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,488.04,360.98
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,540.07,403.97
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,590.4,444.47
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,637.58,480.81
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,682.32,514.34
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,722.92,545.21
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,760.7,573.54
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,793.69,596.69
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,823.4,617.44
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,847.55,634.45
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,868.1,649.16
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,882.64,659.96
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,893.41,668.41
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,897.59,673.6
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,897.96,676.44
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,890.44,672.79
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,879.31,666.88
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,860.37,656.05
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,846.14,648.56
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,813.6,626.94
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,778.41,603.36
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,731.56,571.15
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,683.12,536.9
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,616.06,487.83
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,555.69,441.46
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,463.18,369.55
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,375.34,294.41
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,191.57,107.74
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
