Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,372.37,291.26
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,216.09,160.41
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,36.78,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,12.28,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,14.55,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,26.61,15.34
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,40.16,28.79
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,47.14,35.32
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,55.57,42.79
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,59.83,46.49
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,64.01,49.97
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,63.42,49.13
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,63.07,48.49
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,64.11,49.11
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,101.42,56.38
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,158.19,89.31
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,210.37,127.37
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,262.04,169.47
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,314.17,213.27
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,364.66,255.83
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,414.99,297.46
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,462.8,336.99
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,509.31,374.54
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,554.09,409.1
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,596.13,440.81
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,632.1,468.57
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,665.41,493.97
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,695.46,516.01
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,722.61,535.72
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,743.64,551.12
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,761.32,563.87
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,773.48,573.04
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,782.15,580.05
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,783.23,582.11
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,780.8,581.99
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,778.38,582.04
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,766.27,575.55
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,744.66,563.4
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,720.09,549.06
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,685.5,526.19
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,648.69,501.18
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,596.03,464.04
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,547.97,428.61
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,474.23,370.7
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,402.75,311.05
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,289.83,212.41
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,165.75,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,13.64,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,22.09,11.67
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,31.34,21.41
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,35.82,25.75
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,44.04,33.08
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,46.95,35.65
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,49.87,38.09
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,51.07,38.88
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,52.31,39.67
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,53.1,40.13
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,98.52,52.86
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,152.77,82.16
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,207.89,122.5
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,262.48,168.0
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,316.9,215.23
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,368.97,260.52
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,420.04,304.27
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,468.62,345.08
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,515.48,383.42
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,558.53,417.85
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,599.08,449.45
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,635.68,478.21
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,669.5,504.4
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,698.45,525.81
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,724.19,544.6
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,744.57,559.57
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,761.5,571.8
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,771.98,579.93
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,778.87,585.78
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,779.34,587.14
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,776.29,586.25
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,771.44,584.28
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,757.05,575.73
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,459.19,359.61
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,104.76,78.36
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,396.43,316.17
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,631.69,494.63
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,582.1,457.5
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,528.28,417.19
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,451.07,356.14
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,376.55,293.8
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,265.09,194.14
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,115.57,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,12.73,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,22.75,11.53
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,35.77,24.69
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,42.05,30.65
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,48.22,36.23
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,51.6,39.19
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,54.96,41.98
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,56.27,42.93
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,57.64,43.88
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,64.56,49.53
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,97.3,54.7
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,146.56,80.49
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,197.72,117.21
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,257.26,175.54
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,296.88,216.65
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,336.69,242.38
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,404.73,292.83
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,450.69,331.37
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,495.24,367.87
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,480.65,359.41
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,439.0,328.19
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,539.36,405.67
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,647.34,488.28
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,675.86,510.08
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,701.36,529.78
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,595.08,449.97
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,451.8,340.62
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,614.17,466.85
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,755.54,571.79
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,574.93,439.41
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,346.32,264.02
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,366.64,281.34
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,373.44,288.0
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,548.03,426.62
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,688.86,533.85
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,650.59,506.42
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,614.54,480.98
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,561.03,441.46
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,507.31,400.14
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,427.08,335.95
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,349.8,271.18
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,239.34,171.28
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,91.1,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,10.91,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,24.27,12.12
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,38.63,26.92
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,46.76,34.52
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,54.71,41.64
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,76.1,60.18
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,101.1,81.53
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,78.37,61.83
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,66.22,51.21
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,67.13,51.72
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,96.75,56.23
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,147.9,98.29
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,183.36,138.86
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,196.75,148.96
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,210.18,159.18
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,217.06,164.02
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,229.65,173.25
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,294.44,221.66
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,366.79,275.66
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,456.06,343.15
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,565.51,426.31
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,483.74,365.88
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,363.47,273.97
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,301.23,227.77
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,228.56,172.52
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,476.7,366.27
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,712.42,540.09
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,719.38,544.31
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,725.77,549.37
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,723.82,548.5
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,718.64,545.53
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,692.35,528.07
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,662.83,507.9
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,633.63,488.65
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,602.05,467.32
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,547.35,427.75
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,498.32,391.4
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,437.01,345.15
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,376.8,298.13
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,280.0,221.01
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,202.44,156.42
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,121.83,84.1
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,6.58,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,11.42,4.03
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,18.47,10.32
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,25.53,16.58
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,32.6,22.81
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,39.69,28.97
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,41.91,30.76
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,44.13,32.51
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,70.79,55.19
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,95.47,72.44
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,134.72,103.29
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,174.68,134.11
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,209.27,159.08
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,255.72,193.48
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,303.51,225.55
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,374.55,276.94
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,394.3,294.48
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,404.87,304.07
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,411.19,309.14
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,413.72,310.88
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,365.42,275.44
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,304.87,230.18
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,185.63,140.62
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,61.14,43.36
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,54.91,38.57
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,48.68,33.64
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,34.48,22.27
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,20.31,10.85
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.0,6.56
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.26
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,9.25,1.92
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,8.81,1.57
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,71.71,53.18
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,144.55,112.2
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,125.76,97.16
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,106.94,82.09
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,288.27,233.22
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,443.63,354.86
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,359.32,285.19
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,278.81,217.42
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,165.63,114.86
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,14.55,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,18.45,7.14
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,31.98,21.61
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,49.51,37.51
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,66.78,53.04
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,82.82,67.26
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,98.7,81.09
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,83.68,67.75
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,66.34,52.41
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,80.95,64.91
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,95.42,73.66
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,120.34,93.61
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,145.46,113.42
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,145.98,113.57
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,146.13,113.49
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,153.65,119.05
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,161.34,124.74
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,155.53,120.01
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,149.37,115.03
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,130.3,99.6
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,110.74,83.81
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,66.49,48.33
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,22.11,12.39
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,76.28,56.3
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,131.08,100.16
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,133.64,102.2
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,136.26,104.39
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,154.39,119.02
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,173.25,134.22
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,159.39,123.37
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,145.36,112.38
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,118.41,91.04
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,91.42,69.44
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,53.9,39.03
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,17.61,9.07
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,15.4,7.26
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,13.19,5.43
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,10.54,3.23
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,7.9,0.99
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,5.7,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.5,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.75,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,14.09,3.67
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,25.58,16.19
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,41.16,30.3
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,56.45,43.99
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,71.91,57.73
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,87.19,71.09
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,52.11,40.22
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,5.19
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.24,2.45
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.16,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,7.49,0.58
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.81,1.65
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,40.65,27.89
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,72.64,53.93
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,83.75,62.68
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,94.61,71.18
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,189.03,145.7
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,286.81,221.13
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,257.98,198.47
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,224.17,172.09
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,237.98,182.89
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,252.3,193.98
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,179.43,137.54
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,104.93,78.82
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,344.81,270.82
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,593.94,457.92
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,407.85,316.68
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,191.71,147.07
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,317.75,248.67
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,427.98,335.38
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,382.4,300.43
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,335.76,264.79
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,451.16,360.07
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,563.05,449.92
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,513.43,411.74
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,463.77,373.52
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,406.73,329.22
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,350.38,283.84
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,264.08,212.49
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,194.02,152.01
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,112.09,73.7
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.1,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,17.22,5.07
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,34.14,23.52
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,43.16,32.22
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,51.94,40.38
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,47.38,36.45
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,54.78,42.93
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,84.62,68.89
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,112.85,92.99
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,126.82,104.7
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,157.63,120.81
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,141.1,106.61
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,114.28,88.63
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,106.24,81.76
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,97.73,74.54
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,79.34,59.36
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,60.22,43.65
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,82.49,61.66
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,104.34,79.19
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,61.59,44.61
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,18.57,9.56
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,42.94,29.48
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,67.37,49.32
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,66.48,48.6
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,65.58,47.9
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,38.48,25.89
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,11.48,3.79
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,11.03,3.44
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,10.59,3.08
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,103.95,79.82
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,205.94,161.88
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,120.9,93.7
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,40.61,28.03
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,23.35,13.86
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,215.98,179.37
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,413.07,337.06
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,338.66,273.26
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,268.03,211.26
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,153.54,100.23
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,10.91,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,16.46,3.69
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,32.65,22.06
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,40.97,30.07
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,50.69,38.93
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,58.42,45.9
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,73.7,59.32
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,43.68,32.86
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,11.44,4.42
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,31.3,21.77
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,51.25,37.05
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,61.47,45.27
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,71.71,53.43
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,119.23,91.66
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,165.9,128.62
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,157.61,121.63
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,148.44,114.07
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,142.54,109.28
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,136.36,104.29
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,152.26,116.6
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,168.57,129.14
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,184.89,141.89
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,201.69,155.01
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,190.82,146.56
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,179.58,137.88
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,160.44,122.94
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,140.91,107.62
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,163.06,125.16
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,186.18,143.3
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,144.69,111.0
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,103.13,78.19
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,66.36,48.71
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,30.88,19.82
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,61.89,45.49
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,96.14,73.78
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,339.4,275.77
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,533.52,427.36
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,473.36,379.5
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,410.45,329.63
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,328.8,262.33
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,251.91,196.15
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,152.02,95.3
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,25.86,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.67,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,19.37,10.73
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,31.76,22.08
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,43.88,33.09
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,56.53,44.42
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,69.05,55.48
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,90.79,74.29
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,111.92,92.26
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,107.67,88.32
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,102.97,80.24
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,111.36,86.92
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,119.77,93.58
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,131.83,103.19
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,144.02,112.86
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,174.47,136.7
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,206.16,161.38
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,191.64,149.82
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,175.78,137.21
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,193.57,151.39
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,211.93,165.98
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,227.79,178.59
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,244.28,191.74
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,248.31,195.08
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,252.46,198.59
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,214.82,168.82
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,176.06,137.91
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,233.96,184.68
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,288.59,228.21
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,207.62,164.17
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,119.35,92.79
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,84.55,64.56
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,51.25,37.17
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,57.01,42.09
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,62.78,47.03
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,54.33,40.08
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,45.9,33.08
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,37.48,26.05
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,29.07,18.9
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,21.12,12.01
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.18,5.1
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,7.46,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.82,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
