Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,9.1,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,16.68,0.0
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,25.28,15.61
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,33.64,23.96
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,38.16,28.37
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,42.66,32.55
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,49.21,38.41
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,51.78,40.61
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,53.46,41.85
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,55.17,43.08
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,75.51,44.47
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,127.19,68.02
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,178.41,103.45
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,230.24,145.49
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,285.12,192.42
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,334.41,235.5
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,381.7,277.42
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,427.75,317.49
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,470.78,353.58
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,512.11,387.13
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,549.0,417.68
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,583.35,445.61
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,613.75,469.12
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,641.28,489.97
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,662.73,507.52
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,680.88,522.51
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,693.19,533.47
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,702.03,541.9
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,704.02,545.91
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,702.56,547.25
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,699.2,546.53
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,687.49,539.77
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,665.65,524.93
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,640.96,507.74
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,604.57,480.39
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,566.2,450.32
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,509.87,408.31
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,453.1,363.42
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,373.65,296.85
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,292.71,218.96
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,143.34,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,25.22,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.65,17.79
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,30.32,21.47
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,34.69,25.81
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,39.04,29.93
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,40.7,31.46
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,42.44,32.98
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,49.54,39.26
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,51.6,40.95
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,70.24,41.24
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,124.46,64.68
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,178.94,102.75
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,233.72,148.21
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,286.7,195.41
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,339.18,243.07
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,389.52,289.39
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,438.39,333.71
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,484.26,374.03
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,528.03,411.52
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,568.03,445.93
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,605.28,477.42
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,637.28,503.32
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,666.09,526.2
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,690.0,545.93
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,710.4,562.76
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,725.28,575.53
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,736.48,585.16
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,740.12,588.79
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,740.05,589.87
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,732.98,585.93
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,722.5,579.54
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,702.54,566.14
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,679.59,550.27
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,645.87,524.72
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,615.68,501.04
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,562.64,459.91
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,508.97,415.62
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,427.43,345.4
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,348.58,264.98
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,169.88,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,7.73,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,14.03,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,22.76,13.64
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,31.22,22.38
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,35.86,27.01
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,44.22,34.8
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,47.71,38.02
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,51.19,41.09
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,52.88,42.39
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,54.62,43.68
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,70.09,43.8
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,121.58,65.83
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,172.89,101.26
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,224.7,143.89
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,279.95,192.16
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,329.48,236.54
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,376.7,279.77
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,422.64,321.34
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,465.35,358.87
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,506.22,393.95
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,543.09,425.92
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,577.43,455.24
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,607.44,479.77
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,634.49,501.52
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,655.64,519.41
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,673.49,534.61
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,685.41,544.18
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,693.89,551.06
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,700.98,558.8
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,700.42,560.76
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,691.48,555.28
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,679.24,547.39
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,658.08,532.63
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,634.06,515.43
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,596.86,486.63
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,557.67,455.22
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,502.1,411.02
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,452.37,368.98
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,367.96,296.89
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,287.77,218.0
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,140.94,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,13.95,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,28.6,18.01
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,43.29,32.67
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,58.29,46.76
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,72.92,60.31
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,85.31,71.49
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,93.71,78.87
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,97.5,81.97
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,106.22,89.35
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,130.62,104.61
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,164.56,127.55
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,155.69,121.86
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,132.8,105.93
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,87.76,68.22
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,38.87,27.14
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,73.96,56.48
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,108.38,84.94
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,163.91,130.05
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,221.01,175.8
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,180.75,143.6
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,138.34,109.31
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,82.0,62.94
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,25.61,15.92
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,84.24,64.98
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,144.74,114.98
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,87.02,67.35
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,30.9,20.47
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,83.04,64.36
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,139.51,111.44
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,120.33,95.71
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,100.96,79.77
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,90.43,71.28
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,79.85,62.62
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,68.71,53.24
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,57.49,43.68
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,45.13,33.09
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,33.51,22.98
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,23.34,13.97
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,13.19,4.73
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.58,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,5.7,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,9.65,2.96
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,14.5,7.52
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,19.35,12.07
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,24.2,16.58
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,29.07,21.04
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,46.34,36.78
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,63.67,52.42
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,81.14,64.94
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,98.47,79.65
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,85.64,68.47
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,71.7,56.39
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,93.24,74.58
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,114.56,92.38
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,88.84,70.46
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,61.96,47.52
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,88.54,70.11
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,114.86,92.32
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,81.55,64.09
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,47.77,35.33
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,82.0,64.52
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,116.56,93.79
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,79.76,62.66
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,43.31,31.62
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,41.53,30.09
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,39.75,28.56
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,72.15,56.46
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,106.37,85.9
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,97.29,78.32
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,88.17,70.7
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,79.49,63.4
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,70.79,56.03
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,60.56,47.24
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,50.35,38.37
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,40.59,29.79
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,30.85,21.11
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,21.57,12.76
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,12.3,4.19
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,6.14,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,7.9,0.75
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.18,6.04
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,19.79,12.25
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,26.41,18.43
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,33.49,24.97
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,40.57,31.43
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,29.96,21.72
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,19.37,12.02
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,27.76,19.57
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,36.17,25.67
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,33.97,23.71
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,31.77,21.76
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,29.57,19.77
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,27.36,17.81
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,57.51,43.46
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,87.61,68.85
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,129.24,103.64
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,171.38,138.5
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,132.79,106.45
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,93.08,73.28
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,115.45,92.1
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,138.23,111.17
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,119.97,95.98
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,101.5,80.6
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,86.56,68.11
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,71.71,55.64
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,61.03,46.65
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,50.36,37.64
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,71.24,55.6
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,94.05,75.22
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,84.44,67.17
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,74.8,59.04
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,64.1,49.92
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,53.35,40.64
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,42.37,31.12
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,31.74,21.76
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,22.01,13.06
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,12.3,4.15
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,6.14,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.31,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.63,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.94,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,5.26,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,6.58,0.41
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,7.91,1.63
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,31.72,23.49
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,55.66,45.22
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,68.97,57.0
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,81.55,64.88
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,90.12,72.0
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,98.74,79.14
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,107.42,86.31
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,116.19,93.51
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,154.63,125.21
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,194.19,157.49
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,162.93,131.57
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,129.65,103.94
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,150.76,121.51
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,172.46,139.42
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,198.28,160.46
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,225.35,182.41
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,250.78,203.44
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,272.15,221.25
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,212.94,173.13
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,145.22,117.11
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,144.59,116.95
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,144.17,116.86
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,411.4,344.97
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,643.52,532.37
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,620.72,513.88
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,595.35,494.8
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,562.03,469.12
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,526.82,440.93
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,470.16,393.7
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,413.51,344.58
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,337.79,277.22
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,265.62,203.91
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,130.84,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,13.64,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,20.43,10.45
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,30.74,21.68
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,35.47,26.55
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,40.21,31.17
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,42.59,33.43
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,45.03,35.62
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,46.57,36.9
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,48.14,38.17
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,59.08,47.87
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,110.92,60.0
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,164.17,112.91
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,196.19,156.49
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,168.96,135.48
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,135.22,108.7
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,126.69,101.45
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,117.76,93.87
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,134.83,107.83
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,152.22,121.95
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,130.46,103.89
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,108.15,85.34
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,119.01,94.42
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,130.08,103.65
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,143.84,115.15
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,158.07,127.05
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,128.69,102.59
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,99.09,77.89
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,101.21,79.99
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,103.5,82.23
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,101.66,80.86
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,99.98,79.63
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,89.94,71.45
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,79.87,63.14
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,315.34,268.42
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,507.94,428.21
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,448.85,377.65
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,389.61,326.28
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,299.77,247.47
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,217.85,168.0
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,106.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,12.73,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,22.27,11.72
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,32.55,23.48
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,38.34,29.35
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,44.03,34.85
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,47.83,38.42
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,51.57,41.8
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,53.63,43.54
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,55.7,45.25
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,63.44,51.93
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,111.41,64.14
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,160.11,95.18
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,209.74,134.46
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,246.98,179.94
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,260.24,203.14
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,280.81,220.63
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,301.22,237.87
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,316.27,250.4
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,330.3,261.87
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,321.55,255.83
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,305.4,243.67
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,309.9,247.36
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,314.01,250.64
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,303.52,242.65
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,291.91,233.78
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,314.93,252.65
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,348.53,279.53
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,248.7,199.91
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,147.82,117.49
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,202.23,163.12
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,251.2,203.04
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,231.59,187.59
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,211.61,171.97
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,379.42,309.84
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,508.46,408.37
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,451.59,364.72
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,394.64,320.3
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,311.46,251.35
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,232.21,176.75
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,113.44,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,18.07,8.15
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,30.43,21.75
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,46.05,36.75
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,61.43,51.44
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,75.92,65.01
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,90.25,78.19
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,104.08,90.85
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,117.72,103.19
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,125.12,109.52
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,142.65,118.23
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,157.63,130.45
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,172.73,143.11
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,174.99,145.48
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,169.87,141.46
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,178.37,148.59
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,187.0,155.87
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,188.91,157.47
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,190.6,158.91
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,243.01,203.79
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,298.81,251.64
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,309.66,261.23
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,320.82,271.2
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,272.35,230.18
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,213.44,179.7
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,158.87,133.04
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,103.72,85.26
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,212.66,181.71
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,334.97,287.94
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,260.35,223.54
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,194.98,166.29
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,178.45,152.28
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,161.72,137.91
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,132.69,112.56
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,113.71,95.77
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,91.12,75.57
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,68.42,54.97
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,47.53,35.84
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,25.22,15.09
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,11.89,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,11.82,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,19.7,9.17
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,28.32,20.11
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,33.49,25.51
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,42.19,33.91
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,58.73,49.49
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,90.88,79.3
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,103.64,90.82
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,116.25,102.02
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,129.44,113.57
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,156.08,127.73
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,175.95,143.02
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,195.96,159.47
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,218.63,177.08
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,248.46,201.15
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,270.68,219.75
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,293.41,238.67
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,298.72,243.72
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,301.3,246.14
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,345.27,281.9
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,398.3,324.64
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,410.54,334.19
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,421.76,343.0
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,398.32,324.72
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,378.18,308.86
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,431.31,352.87
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,477.46,390.63
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,368.0,303.24
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,253.86,209.61
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,212.94,176.52
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,161.35,133.41
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,418.24,353.34
